Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,23.0,5.5,2.95,-0.95,6.0,0.0,0.0
2018,2,1,7,30,46.0,11.0,3.0,-0.4,12.0,43.97,0.0
2018,2,1,7,45,128.5,25.5,3.1,0.15,38.5,179.06,106.88
2018,2,1,8,0,211.0,40.0,3.2,0.7,65.0,280.52,237.57
2018,2,1,8,15,247.5,55.5,3.2,1.45,97.5,336.71,292.53
2018,2,1,8,30,284.0,71.0,3.2,2.2,130.0,394.68,344.92
2018,2,1,8,45,332.5,84.0,3.2,2.9,169.0,461.24,402.49
2018,2,1,9,0,381.0,97.0,3.2,3.6,208.0,528.94,458.38
2018,2,1,9,15,405.0,109.5,3.45,4.4,244.0,572.48,492.88
2018,2,1,9,30,429.0,122.0,3.7,5.2,280.0,614.97,525.64
2018,2,1,9,45,403.5,142.0,3.95,6.0,303.5,616.01,523.46
2018,2,1,10,0,378.0,162.0,4.2,6.8,327.0,589.77,500.4
2018,2,1,10,15,351.5,180.5,4.35,7.4,343.0,583.07,492.39
2018,2,1,10,30,325.0,199.0,4.5,8.0,359.0,574.31,482.67
2018,2,1,10,45,345.5,209.5,4.6,8.6,388.0,600.71,502.21
2018,2,1,11,0,366.0,220.0,4.7,9.2,417.0,625.12,519.85
2018,2,1,11,15,365.0,228.5,4.85,9.65,431.5,623.93,517.37
2018,2,1,11,30,364.0,237.0,5.0,10.1,446.0,621.06,513.76
2018,2,1,11,45,336.0,249.5,5.1,10.6,445.5,595.91,491.77
2018,2,1,12,0,308.0,262.0,5.2,11.1,445.0,570.29,469.57
2018,2,1,12,15,290.5,267.5,5.3,11.35,441.0,546.08,449.36
2018,2,1,12,30,273.0,273.0,5.4,11.6,437.0,521.67,428.97
2018,2,1,12,45,288.5,268.5,5.45,11.9,441.5,513.43,422.11
2018,2,1,13,0,304.0,264.0,5.5,12.2,446.0,503.2,413.54
2018,2,1,13,15,295.5,260.0,5.5,12.3,434.0,474.1,389.61
2018,2,1,13,30,287.0,256.0,5.5,12.4,422.0,445.0,365.57
2018,2,1,13,45,225.5,249.0,5.5,12.55,377.0,367.79,302.04
2018,2,1,14,0,164.0,242.0,5.5,12.7,332.0,310.23,254.05
2018,2,1,14,15,111.0,226.5,5.4,12.7,286.0,255.88,208.84
2018,2,1,14,30,58.0,211.0,5.3,12.7,240.0,200.03,162.51
2018,2,1,14,45,56.0,197.5,5.2,12.65,224.0,182.02,147.46
2018,2,1,15,0,54.0,184.0,5.1,12.6,208.0,164.5,132.68
2018,2,1,15,15,52.0,167.5,4.95,12.4,189.0,145.15,116.34
2018,2,1,15,30,50.0,151.0,4.8,12.2,170.0,126.41,100.48
2018,2,1,15,45,43.5,128.0,4.65,12.0,143.0,103.05,80.95
2018,2,1,16,0,37.0,105.0,4.5,11.8,116.0,81.31,63.01
2018,2,1,16,15,102.5,94.0,4.4,11.45,118.5,70.41,53.65
2018,2,1,16,30,168.0,83.0,4.3,11.1,121.0,59.42,47.91
2018,2,1,16,45,150.5,66.5,4.2,10.75,94.5,48.21,37.53
2018,2,1,17,0,133.0,50.0,4.1,10.4,68.0,36.72,26.71
2018,2,1,17,15,77.5,32.5,4.15,10.2,42.0,24.15,13.96
2018,2,1,17,30,22.0,15.0,4.2,10.0,16.0,11.56,0.0
2018,2,1,17,45,11.0,7.5,4.25,9.85,8.0,5.9,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,2,7,15,10.5,4.0,2.7,-0.1,4.5,0.0,0.0
2018,2,2,7,30,21.0,8.0,3.1,0.3,9.0,22.42,0.0
2018,2,2,7,45,32.0,24.0,3.45,0.7,27.0,66.24,38.8
2018,2,2,8,0,43.0,40.0,3.8,1.1,45.0,99.91,81.63
2018,2,2,8,15,62.0,57.5,4.05,1.35,68.5,138.09,118.07
2018,2,2,8,30,81.0,75.0,4.3,1.6,92.0,176.22,153.55
2018,2,2,8,45,99.0,95.5,4.5,1.8,121.0,218.72,192.08
2018,2,2,9,0,117.0,116.0,4.7,2.0,150.0,260.9,229.54
2018,2,2,9,15,168.5,132.5,4.8,2.3,190.5,329.28,289.99
2018,2,2,9,30,220.0,149.0,4.9,2.6,231.0,421.05,368.46
2018,2,2,9,45,425.5,130.5,4.95,2.85,310.0,623.51,541.19
2018,2,2,10,0,631.0,112.0,5.0,3.1,389.0,817.68,695.23
2018,2,2,10,15,682.0,112.5,5.05,3.25,433.0,868.79,732.53
2018,2,2,10,30,733.0,113.0,5.1,3.4,477.0,916.59,767.65
2018,2,2,10,45,783.5,107.5,5.2,3.55,516.0,952.52,793.76
2018,2,2,11,0,834.0,102.0,5.3,3.7,555.0,977.75,811.76
2018,2,2,11,15,921.0,83.0,5.3,3.75,600.5,1012.71,836.74
2018,2,2,11,30,1008.0,64.0,5.3,3.8,646.0,1052.58,865.25
2018,2,2,11,45,1011.5,65.0,5.35,3.85,659.5,1032.61,849.57
2018,2,2,12,0,1015.0,66.0,5.4,3.9,673.0,1008.57,831.37
2018,2,2,12,15,1015.5,67.0,5.4,3.85,678.5,977.9,808.2
2018,2,2,12,30,1016.0,68.0,5.4,3.8,684.0,943.51,782.28
2018,2,2,12,45,1014.0,68.0,5.4,3.8,680.5,902.36,751.06
2018,2,2,13,0,1012.0,68.0,5.4,3.8,677.0,858.04,717.3
2018,2,2,13,15,1008.5,68.0,5.4,3.65,665.5,809.65,680.56
2018,2,2,13,30,1005.0,68.0,5.4,3.5,654.0,758.61,640.22
2018,2,2,13,45,1002.5,67.5,5.35,3.4,636.5,705.22,595.09
2018,2,2,14,0,1000.0,67.0,5.3,3.3,619.0,649.55,546.93
2018,2,2,14,15,994.0,65.5,5.2,3.05,593.0,588.98,493.53
2018,2,2,14,30,988.0,64.0,5.1,2.8,567.0,527.02,437.36
2018,2,2,14,45,974.0,62.5,5.05,2.55,532.0,460.68,376.01
2018,2,2,15,0,960.0,61.0,5.0,2.3,497.0,394.41,313.08
2018,2,2,15,15,941.5,59.0,4.85,1.9,456.0,326.74,248.1
2018,2,2,15,30,923.0,57.0,4.7,1.5,415.0,260.25,184.41
2018,2,2,15,45,895.5,54.5,4.55,1.1,369.5,193.32,123.76
2018,2,2,16,0,868.0,52.0,4.4,0.7,324.0,129.2,73.48
2018,2,2,16,15,826.5,48.0,4.0,0.0,274.5,66.47,41.24
2018,2,2,16,30,785.0,44.0,3.6,-0.7,225.0,42.01,33.89
2018,2,2,16,45,716.0,39.5,3.2,-1.4,175.5,37.35,29.33
2018,2,2,17,0,647.0,35.0,2.8,-2.1,126.0,32.83,24.66
2018,2,2,17,15,503.0,28.0,2.6,-2.65,82.0,25.92,16.74
2018,2,2,17,30,359.0,21.0,2.4,-3.2,38.0,19.39,0.0
2018,2,2,17,45,179.5,10.5,2.15,-3.75,19.0,8.26,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.7,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-5.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.15,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-6.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-6.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.25,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,2,3,7,15,85.5,7.5,1.35,-5.65,10.0,0.0,0.0
2018,2,3,7,30,171.0,15.0,1.5,-5.2,20.0,143.09,0.0
2018,2,3,7,45,348.0,25.0,1.6,-4.75,59.5,359.48,248.17
2018,2,3,8,0,525.0,35.0,1.7,-4.3,99.0,526.72,444.81
2018,2,3,8,15,607.0,40.5,1.65,-3.8,146.0,625.48,533.53
2018,2,3,8,30,689.0,46.0,1.6,-3.3,193.0,725.15,615.75
2018,2,3,8,45,737.0,50.5,1.6,-2.8,241.0,793.16,669.05
2018,2,3,9,0,785.0,55.0,1.6,-2.3,289.0,860.29,718.8
2018,2,3,9,15,814.5,58.5,1.5,-1.85,333.5,906.65,749.41
2018,2,3,9,30,844.0,62.0,1.4,-1.4,378.0,950.54,776.79
2018,2,3,9,45,866.0,64.5,1.35,-0.9,419.0,971.07,787.07
2018,2,3,10,0,888.0,67.0,1.3,-0.4,460.0,999.59,802.95
2018,2,3,10,15,902.5,69.0,1.25,0.05,495.0,1016.4,810.31
2018,2,3,10,30,917.0,71.0,1.2,0.5,530.0,1029.47,815.18
2018,2,3,10,45,926.5,73.0,1.2,0.95,558.5,1033.62,815.06
2018,2,3,11,0,936.0,75.0,1.2,1.4,587.0,1033.75,812.5
2018,2,3,11,15,926.5,81.0,1.25,1.75,603.5,1016.29,799.45
2018,2,3,11,30,917.0,87.0,1.3,2.1,620.0,995.08,784.19
2018,2,3,11,45,902.5,93.5,1.35,2.45,627.5,966.23,763.74
2018,2,3,12,0,888.0,100.0,1.4,2.8,635.0,945.16,748.86
2018,2,3,12,15,911.0,93.5,1.45,3.05,646.0,917.91,729.8
2018,2,3,12,30,934.0,87.0,1.5,3.3,657.0,896.99,715.32
2018,2,3,12,45,939.0,85.0,1.6,3.55,656.0,861.87,691.22
2018,2,3,13,0,944.0,83.0,1.7,3.8,655.0,823.35,664.53
2018,2,3,13,15,939.5,83.0,1.75,3.9,643.5,776.8,631.43
2018,2,3,13,30,935.0,83.0,1.8,4.0,632.0,727.88,594.39
2018,2,3,13,45,927.5,82.0,1.85,4.1,612.5,673.91,551.72
2018,2,3,14,0,920.0,81.0,1.9,4.2,593.0,618.36,506.49
2018,2,3,14,15,908.5,80.0,1.95,4.15,566.0,559.39,457.3
2018,2,3,14,30,897.0,79.0,2.0,4.1,539.0,499.76,405.82
2018,2,3,14,45,879.5,77.0,2.05,4.1,504.5,437.02,350.04
2018,2,3,15,0,862.0,75.0,2.1,4.1,470.0,373.41,291.92
2018,2,3,15,15,838.0,73.0,1.9,3.7,430.0,308.92,232.13
2018,2,3,15,30,814.0,71.0,1.7,3.3,390.0,246.49,174.27
2018,2,3,15,45,781.0,68.0,1.5,2.9,346.0,184.11,119.38
2018,2,3,16,0,748.0,65.0,1.3,2.5,302.0,125.51,74.4
2018,2,3,16,15,582.0,63.0,1.25,1.6,230.0,63.64,42.32
2018,2,3,16,30,416.0,61.0,1.2,0.7,158.0,48.28,39.62
2018,2,3,16,45,216.5,44.0,1.15,-0.2,93.5,32.98,25.2
2018,2,3,17,0,17.0,27.0,1.1,-1.1,29.0,21.29,14.04
2018,2,3,17,15,17.5,17.5,1.1,-1.15,19.0,13.87,6.45
2018,2,3,17,30,18.0,8.0,1.1,-1.2,9.0,6.5,0.0
2018,2,3,17,45,9.0,4.0,1.15,-1.25,4.5,3.15,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.5,1.7,-0.35,1.5,0.0,0.0
2018,2,4,7,30,0.0,3.0,1.8,-0.1,3.0,2.36,0.0
2018,2,4,7,45,0.0,6.5,1.9,0.15,6.5,4.92,0.0
2018,2,4,8,0,0.0,10.0,2.0,0.4,10.0,7.58,0.93
2018,2,4,8,15,0.0,13.0,1.95,0.6,13.0,9.86,3.13
2018,2,4,8,30,0.0,16.0,1.9,0.8,16.0,12.15,5.27
2018,2,4,8,45,0.0,17.5,1.9,0.95,17.5,13.3,6.36
2018,2,4,9,0,0.0,19.0,1.9,1.1,19.0,14.45,7.4
2018,2,4,9,15,0.0,19.5,1.8,1.25,19.5,14.84,7.74
2018,2,4,9,30,0.0,20.0,1.7,1.4,20.0,15.23,8.07
2018,2,4,9,45,0.0,24.0,1.55,1.5,24.0,18.3,10.79
2018,2,4,10,0,0.0,28.0,1.4,1.6,28.0,21.37,13.5
2018,2,4,10,15,0.0,28.0,1.45,1.9,28.0,21.39,13.45
2018,2,4,10,30,0.0,28.0,1.5,2.2,28.0,21.4,13.4
2018,2,4,10,45,0.0,29.5,1.6,2.5,29.5,22.56,14.37
2018,2,4,11,0,0.0,31.0,1.7,2.8,31.0,23.72,15.34
2018,2,4,11,15,0.0,32.5,1.85,3.05,32.5,24.88,16.31
2018,2,4,11,30,0.0,34.0,2.0,3.3,34.0,26.05,17.29
2018,2,4,11,45,0.0,35.5,2.15,3.6,35.5,27.21,18.25
2018,2,4,12,0,0.0,37.0,2.3,3.9,37.0,28.37,19.23
2018,2,4,12,15,0.0,38.0,2.3,4.05,38.0,29.14,19.88
2018,2,4,12,30,0.0,39.0,2.3,4.2,39.0,29.91,20.53
2018,2,4,12,45,0.0,38.5,2.3,4.3,38.5,29.53,20.19
2018,2,4,13,0,0.0,38.0,2.3,4.4,38.0,29.14,19.85
2018,2,4,13,15,0.0,37.5,2.2,4.35,37.5,28.75,19.53
2018,2,4,13,30,0.0,37.0,2.1,4.3,37.0,28.36,19.21
2018,2,4,13,45,0.0,45.0,2.05,4.25,45.0,34.5,24.62
2018,2,4,14,0,0.0,53.0,2.0,4.2,53.0,40.66,30.04
2018,2,4,14,15,0.0,41.5,2.1,4.1,41.5,31.78,22.33
2018,2,4,14,30,0.0,30.0,2.2,4.0,30.0,22.94,14.6
2018,2,4,14,45,0.0,63.0,2.3,3.85,63.0,48.32,37.01
2018,2,4,15,0,0.0,96.0,2.4,3.7,96.0,73.81,59.45
2018,2,4,15,15,0.0,91.0,2.35,3.5,91.0,69.82,56.12
2018,2,4,15,30,0.0,86.0,2.3,3.3,86.0,65.84,52.8
2018,2,4,15,45,2.0,81.5,2.25,3.1,82.0,62.52,49.93
2018,2,4,16,0,4.0,77.0,2.2,2.9,78.0,58.86,46.72
2018,2,4,16,15,131.5,68.5,1.9,2.35,100.0,53.47,40.2
2018,2,4,16,30,259.0,60.0,1.6,1.8,122.0,44.3,35.76
2018,2,4,16,45,330.5,50.0,1.35,1.3,111.0,38.09,29.81
2018,2,4,17,0,402.0,40.0,1.1,0.8,100.0,32.8,24.5
2018,2,4,17,15,296.5,30.5,1.15,0.6,65.5,25.0,16.23
2018,2,4,17,30,191.0,21.0,1.2,0.4,31.0,17.29,0.0
2018,2,4,17,45,95.5,10.5,1.25,0.2,15.5,8.26,0.0
2018,2,4,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,0.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.35,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-1.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,2,5,7,15,106.0,9.5,2.95,-1.8,13.0,0.0,0.0
2018,2,5,7,30,212.0,19.0,3.2,-1.3,26.0,177.73,0.0
2018,2,5,7,45,376.0,28.5,3.45,-0.8,66.5,388.95,287.93
2018,2,5,8,0,540.0,38.0,3.7,-0.3,107.0,556.55,470.98
2018,2,5,8,15,623.5,44.5,3.8,0.1,156.5,644.3,551.97
2018,2,5,8,30,707.0,51.0,3.9,0.5,206.0,747.76,639.85
2018,2,5,8,45,759.5,54.5,3.95,0.9,255.5,819.96,698.34
2018,2,5,9,0,812.0,58.0,4.0,1.3,305.0,890.93,753.05
2018,2,5,9,15,846.0,61.0,3.95,1.6,352.5,941.72,789.38
2018,2,5,9,30,880.0,64.0,3.9,1.9,400.0,989.97,822.86
2018,2,5,9,45,904.5,65.5,3.85,2.25,442.5,1012.03,835.73
2018,2,5,10,0,929.0,67.0,3.8,2.6,485.0,1042.01,854.35
2018,2,5,10,15,924.5,73.0,3.75,2.85,515.5,1045.27,853.44
2018,2,5,10,30,920.0,79.0,3.7,3.1,546.0,1044.4,849.89
2018,2,5,10,45,883.5,92.0,3.6,3.35,560.5,1028.49,835.2
2018,2,5,11,0,847.0,105.0,3.5,3.6,575.0,996.06,808.87
2018,2,5,11,15,909.5,92.5,3.4,3.8,614.0,1027.22,829.26
2018,2,5,11,30,972.0,80.0,3.3,4.0,653.0,1040.59,836.14
2018,2,5,11,45,989.0,77.0,3.2,4.25,670.5,1028.8,825.17
2018,2,5,12,0,1006.0,74.0,3.1,4.5,688.0,1012.49,811.43
2018,2,5,12,15,1008.0,74.0,2.95,4.65,693.5,981.95,787.55
2018,2,5,12,30,1010.0,74.0,2.8,4.8,699.0,947.65,761.24
2018,2,5,12,45,1009.5,74.0,2.65,5.0,696.0,907.7,730.83
2018,2,5,13,0,1009.0,74.0,2.5,5.2,693.0,864.44,698.1
2018,2,5,13,15,1006.0,73.5,2.3,5.3,681.5,815.71,661.15
2018,2,5,13,30,1003.0,73.0,2.1,5.4,670.0,764.29,620.87
2018,2,5,13,45,996.5,71.5,1.95,5.5,649.5,707.17,574.53
2018,2,5,14,0,990.0,70.0,1.8,5.6,629.0,648.21,525.73
2018,2,5,14,15,976.0,69.0,1.6,5.6,599.0,584.26,471.67
2018,2,5,14,30,962.0,68.0,1.4,5.6,569.0,519.81,415.78
2018,2,5,14,45,948.5,66.0,1.25,5.6,534.5,454.4,357.83
2018,2,5,15,0,935.0,64.0,1.1,5.6,500.0,389.04,298.38
2018,2,5,15,15,916.0,62.0,1.0,5.35,459.5,322.46,237.4
2018,2,5,15,30,897.0,60.0,0.9,5.1,419.0,257.13,177.46
2018,2,5,15,45,869.0,57.5,0.8,4.85,373.5,191.46,120.17
2018,2,5,16,0,841.0,55.0,0.7,4.6,328.0,125.51,69.89
2018,2,5,16,15,799.5,51.5,0.7,4.1,279.5,64.36,39.59
2018,2,5,16,30,758.0,48.0,0.7,3.6,231.0,45.1,36.28
2018,2,5,16,45,690.5,42.5,0.7,3.1,181.5,39.73,31.16
2018,2,5,17,0,623.0,37.0,0.7,2.6,132.0,34.45,25.89
2018,2,5,17,15,486.0,30.5,0.7,2.35,88.0,28.07,18.98
2018,2,5,17,30,349.0,24.0,0.7,2.1,44.0,20.25,0.63
2018,2,5,17,45,174.5,12.0,0.75,1.8,22.0,9.44,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,52.5,8.5,1.2,-1.1,10.5,0.0,0.0
2018,2,6,7,30,105.0,17.0,1.3,-0.4,21.0,94.0,0.0
2018,2,6,7,45,219.5,30.0,1.4,0.3,54.0,267.27,202.26
2018,2,6,8,0,334.0,43.0,1.5,1.0,87.0,386.97,328.0
2018,2,6,8,15,218.0,52.0,1.5,1.65,85.5,302.19,261.47
2018,2,6,8,30,102.0,61.0,1.5,2.3,84.0,169.13,147.15
2018,2,6,8,45,191.0,85.0,1.55,2.95,139.5,305.07,266.97
2018,2,6,9,0,280.0,109.0,1.6,3.6,195.0,424.48,367.3
2018,2,6,9,15,345.0,118.0,1.7,4.3,240.0,524.73,447.54
2018,2,6,9,30,410.0,127.0,1.8,5.0,285.0,602.56,507.98
2018,2,6,9,45,599.5,107.0,1.9,5.7,365.0,779.53,641.43
2018,2,6,10,0,789.0,87.0,2.0,6.4,445.0,939.56,754.25
2018,2,6,10,15,814.5,87.5,2.05,7.05,481.5,965.71,768.06
2018,2,6,10,30,840.0,88.0,2.1,7.7,518.0,988.17,780.77
2018,2,6,10,45,851.0,90.0,2.15,8.3,546.0,994.04,782.1
2018,2,6,11,0,862.0,92.0,2.2,8.9,574.0,996.01,781.06
2018,2,6,11,15,833.5,105.0,2.25,9.4,584.5,968.45,759.96
2018,2,6,11,30,805.0,118.0,2.3,9.9,595.0,937.27,736.74
2018,2,6,11,45,650.0,165.0,2.35,10.4,555.5,829.41,658.78
2018,2,6,12,0,495.0,212.0,2.4,10.9,516.0,707.03,566.36
2018,2,6,12,15,525.0,202.0,2.4,11.15,527.0,702.77,563.82
2018,2,6,12,30,555.0,192.0,2.4,11.4,538.0,694.74,557.43
2018,2,6,12,45,338.0,222.0,2.4,11.7,432.5,504.44,408.75
2018,2,6,13,0,121.0,252.0,2.4,12.0,327.0,333.14,270.09
2018,2,6,13,15,84.5,243.5,2.3,12.1,295.5,274.43,222.78
2018,2,6,13,30,48.0,235.0,2.2,12.2,264.0,235.23,190.32
2018,2,6,13,45,78.0,240.5,2.1,12.3,285.5,254.32,206.17
2018,2,6,14,0,108.0,246.0,2.0,12.4,307.0,269.84,218.55
2018,2,6,14,15,122.5,232.0,1.85,12.4,298.5,265.35,214.45
2018,2,6,14,30,137.0,218.0,1.7,12.4,290.0,249.06,200.64
2018,2,6,14,45,74.5,190.5,1.6,12.35,229.5,182.89,146.77
2018,2,6,15,0,12.0,163.0,1.5,12.3,169.0,129.51,103.7
2018,2,6,15,15,15.0,152.5,1.25,12.05,159.0,120.54,96.4
2018,2,6,15,30,18.0,142.0,1.0,11.8,149.0,111.21,88.6
2018,2,6,15,45,14.5,122.0,0.8,11.55,127.5,93.75,74.19
2018,2,6,16,0,11.0,102.0,0.6,11.3,106.0,77.13,60.48
2018,2,6,16,15,10.5,88.5,0.55,10.95,91.5,65.77,51.19
2018,2,6,16,30,10.0,75.0,0.5,10.6,77.0,55.55,44.67
2018,2,6,16,45,5.0,49.5,0.5,10.2,50.5,37.59,28.35
2018,2,6,17,0,0.0,24.0,0.5,9.8,24.0,18.28,10.73
2018,2,6,17,15,21.5,18.5,0.65,9.4,20.0,14.68,7.03
2018,2,6,17,30,43.0,13.0,0.8,9.0,16.0,10.12,0.0
2018,2,6,17,45,21.5,6.5,0.9,8.65,8.0,5.11,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.3,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.7,3.0,2.36,0.0
2018,2,7,7,45,0.0,4.5,3.8,8.15,4.5,3.4,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.6,6.0,4.54,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.15,7.5,5.68,0.0
2018,2,7,8,30,0.0,9.0,4.4,9.7,9.0,6.82,0.29
2018,2,7,8,45,0.0,11.0,4.7,10.2,11.0,8.35,1.63
2018,2,7,9,0,0.0,13.0,5.0,10.7,13.0,9.88,2.96
2018,2,7,9,15,0.0,15.0,5.2,11.15,15.0,11.41,4.26
2018,2,7,9,30,0.0,17.0,5.4,11.6,17.0,12.94,5.56
2018,2,7,9,45,0.0,20.0,5.6,12.05,20.0,15.24,7.5
2018,2,7,10,0,0.0,23.0,5.8,12.5,23.0,17.55,9.43
2018,2,7,10,15,0.0,24.5,5.9,12.8,24.5,18.71,10.37
2018,2,7,10,30,0.0,26.0,6.0,13.1,26.0,19.87,11.31
2018,2,7,10,45,0.0,28.5,6.15,13.45,28.5,21.8,12.89
2018,2,7,11,0,0.0,31.0,6.3,13.8,31.0,23.73,14.47
2018,2,7,11,15,0.0,33.5,6.35,14.0,33.5,25.66,16.06
2018,2,7,11,30,0.0,36.0,6.4,14.2,36.0,27.59,17.65
2018,2,7,11,45,0.0,38.0,6.4,14.4,38.0,29.14,18.92
2018,2,7,12,0,0.0,40.0,6.4,14.6,40.0,30.68,20.18
2018,2,7,12,15,0.0,43.5,6.35,14.75,43.5,33.38,22.42
2018,2,7,12,30,0.0,47.0,6.3,14.9,47.0,36.08,24.67
2018,2,7,12,45,0.0,47.5,6.25,15.05,47.5,36.47,24.97
2018,2,7,13,0,0.0,48.0,6.2,15.2,48.0,36.85,25.29
2018,2,7,13,15,0.0,47.0,6.0,15.25,47.0,36.07,24.65
2018,2,7,13,30,0.0,46.0,5.8,15.3,46.0,35.29,24.01
2018,2,7,13,45,0.0,53.5,5.55,15.35,53.5,41.06,28.88
2018,2,7,14,0,0.0,61.0,5.3,15.4,61.0,46.84,33.76
2018,2,7,14,15,0.0,57.5,4.85,15.3,57.5,44.12,31.55
2018,2,7,14,30,0.0,54.0,4.4,15.2,54.0,41.4,29.35
2018,2,7,14,45,0.0,48.0,3.95,15.05,48.0,36.76,25.52
2018,2,7,15,0,0.0,42.0,3.5,14.9,42.0,32.13,21.68
2018,2,7,15,15,8.0,60.0,3.3,14.7,63.5,48.25,35.21
2018,2,7,15,30,16.0,78.0,3.1,14.5,85.0,64.36,48.6
2018,2,7,15,45,16.0,79.5,2.9,14.3,85.5,63.87,48.25
2018,2,7,16,0,16.0,81.0,2.7,14.1,86.0,63.01,47.72
2018,2,7,16,15,8.0,54.0,2.75,13.85,56.5,41.57,30.01
2018,2,7,16,30,0.0,27.0,2.8,13.6,27.0,20.56,12.84
2018,2,7,16,45,0.0,21.0,2.85,13.3,21.0,15.97,8.65
2018,2,7,17,0,0.0,15.0,2.9,13.0,15.0,11.39,4.43
2018,2,7,17,15,5.0,11.0,3.0,12.5,11.5,8.64,1.74
2018,2,7,17,30,10.0,7.0,3.1,12.0,8.0,5.74,0.0
2018,2,7,17,45,10.0,4.5,3.25,11.55,5.0,3.54,0.0
2018,2,7,18,0,10.0,2.0,3.4,11.1,2.0,0.0,0.0
2018,2,7,18,15,5.0,1.0,3.4,11.1,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.7,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,8,7,15,47.0,7.5,2.15,0.05,9.5,5.9,0.0
2018,2,8,7,30,94.0,15.0,2.5,0.5,19.0,84.01,0.0
2018,2,8,7,45,190.5,28.0,2.85,0.9,50.0,238.97,189.07
2018,2,8,8,0,287.0,41.0,3.2,1.3,81.0,341.05,293.76
2018,2,8,8,15,389.0,51.0,3.2,1.75,127.5,457.49,397.14
2018,2,8,8,30,491.0,61.0,3.2,2.2,174.0,574.16,496.07
2018,2,8,8,45,620.5,63.0,3.25,2.65,238.0,709.97,605.84
2018,2,8,9,0,750.0,65.0,3.3,3.1,302.0,841.52,706.95
2018,2,8,9,15,795.0,68.0,3.15,3.5,351.5,902.4,749.18
2018,2,8,9,30,840.0,71.0,3.0,3.9,401.0,961.15,788.57
2018,2,8,9,45,862.0,73.0,2.8,4.3,442.0,992.89,806.39
2018,2,8,10,0,884.0,75.0,2.6,4.7,483.0,1021.21,821.28
2018,2,8,10,15,900.5,76.0,2.45,5.05,518.5,1026.68,820.27
2018,2,8,10,30,917.0,77.0,2.3,5.4,554.0,1040.46,825.33
2018,2,8,10,45,929.5,78.0,2.15,5.75,583.5,1046.27,824.67
2018,2,8,11,0,942.0,79.0,2.0,6.1,613.0,1048.04,821.33
2018,2,8,11,15,949.5,79.5,1.9,6.45,634.5,1040.09,812.22
2018,2,8,11,30,957.0,80.0,1.8,6.8,656.0,1028.06,800.65
2018,2,8,11,45,961.5,80.5,1.75,7.1,669.5,1009.12,785.51
2018,2,8,12,0,966.0,81.0,1.7,7.4,683.0,986.22,767.95
2018,2,8,12,15,965.0,81.0,1.6,7.65,686.5,954.01,743.59
2018,2,8,12,30,964.0,81.0,1.5,7.9,690.0,918.37,717.1
2018,2,8,12,45,962.5,81.5,1.45,8.15,687.0,879.6,689.23
2018,2,8,13,0,961.0,82.0,1.4,8.4,684.0,837.72,659.18
2018,2,8,13,15,957.5,81.5,1.4,8.6,672.5,790.39,625.9
2018,2,8,13,30,954.0,81.0,1.4,8.8,661.0,740.56,588.98
2018,2,8,13,45,948.0,79.5,1.45,8.95,641.5,685.84,547.14
2018,2,8,14,0,942.0,78.0,1.5,9.1,622.0,629.34,502.58
2018,2,8,14,15,932.0,77.0,1.45,9.15,595.0,569.7,453.57
2018,2,8,14,30,922.0,76.0,1.4,9.2,568.0,509.18,402.32
2018,2,8,14,45,908.0,74.0,1.4,9.25,534.0,445.51,347.2
2018,2,8,15,0,894.0,72.0,1.4,9.3,500.0,382.01,290.51
2018,2,8,15,15,874.0,70.0,1.25,9.15,460.0,315.87,230.54
2018,2,8,15,30,854.0,68.0,1.1,9.0,420.0,251.8,172.43
2018,2,8,15,45,825.5,64.5,1.0,8.85,375.0,186.91,116.65
2018,2,8,16,0,797.0,61.0,0.9,8.7,330.0,125.23,70.59
2018,2,8,16,15,755.0,57.0,0.85,8.15,282.0,66.21,42.05
2018,2,8,16,30,713.0,53.0,0.8,7.6,234.0,48.76,39.06
2018,2,8,16,45,643.5,47.5,0.7,7.1,185.0,43.57,34.21
2018,2,8,17,0,574.0,42.0,0.6,6.6,136.0,38.48,29.23
2018,2,8,17,15,456.5,34.0,0.6,6.35,92.5,28.5,19.46
2018,2,8,17,30,339.0,26.0,0.6,6.1,49.0,21.81,7.66
2018,2,8,17,45,182.0,14.5,0.65,5.85,25.5,11.41,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.6,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.6,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.3,0.0,0.0,0.0
2018,2,9,7,15,107.5,10.5,0.45,-0.75,15.5,86.69,0.0
2018,2,9,7,30,215.0,21.0,0.4,-0.2,31.0,218.22,0.0
2018,2,9,7,45,362.5,31.0,0.35,0.4,72.0,385.2,302.13
2018,2,9,8,0,510.0,41.0,0.3,1.0,113.0,535.02,439.33
2018,2,9,8,15,588.5,47.0,0.55,1.85,161.0,628.25,518.0
2018,2,9,8,30,667.0,53.0,0.8,2.7,209.0,715.18,588.2
2018,2,9,8,45,716.5,57.5,1.0,3.5,257.5,784.85,641.64
2018,2,9,9,0,766.0,62.0,1.2,4.3,306.0,853.58,692.1
2018,2,9,9,15,798.0,64.5,1.5,5.2,351.5,901.19,726.75
2018,2,9,9,30,830.0,67.0,1.8,6.1,397.0,946.32,758.69
2018,2,9,9,45,852.5,69.5,2.05,6.95,438.5,979.09,780.55
2018,2,9,10,0,875.0,72.0,2.3,7.8,480.0,996.45,791.25
2018,2,9,10,15,891.0,73.5,2.35,8.4,515.5,1014.19,800.59
2018,2,9,10,30,907.0,75.0,2.4,9.0,551.0,1028.23,807.36
2018,2,9,10,45,919.5,77.0,2.45,9.55,581.0,1035.47,809.7
2018,2,9,11,0,932.0,79.0,2.5,10.1,611.0,1038.63,809.46
2018,2,9,11,15,940.0,80.0,2.5,10.45,633.0,1031.95,802.67
2018,2,9,11,30,948.0,81.0,2.5,10.8,655.0,1021.17,793.4
2018,2,9,11,45,952.5,81.5,2.5,11.15,668.5,1002.38,778.86
2018,2,9,12,0,957.0,82.0,2.5,11.5,682.0,979.68,761.86
2018,2,9,12,15,959.0,82.0,2.5,11.7,687.5,950.33,740.83
2018,2,9,12,30,961.0,82.0,2.5,11.9,693.0,917.38,717.38
2018,2,9,12,45,960.0,81.5,2.5,12.15,689.5,877.95,689.25
2018,2,9,13,0,959.0,81.0,2.5,12.4,686.0,835.42,658.87
2018,2,9,13,15,941.5,84.0,2.55,12.45,669.5,781.69,621.03
2018,2,9,13,30,924.0,87.0,2.6,12.5,653.0,726.57,579.91
2018,2,9,13,45,909.0,88.5,2.65,12.6,631.5,670.47,536.13
2018,2,9,14,0,894.0,90.0,2.7,12.7,610.0,613.45,490.41
2018,2,9,14,15,838.0,99.5,2.65,12.6,570.0,544.76,434.31
2018,2,9,14,30,782.0,109.0,2.6,12.5,530.0,476.07,377.15
2018,2,9,14,45,809.5,95.5,2.6,12.45,508.0,425.54,332.26
2018,2,9,15,0,837.0,82.0,2.6,12.4,486.0,370.64,281.9
2018,2,9,15,15,844.0,74.0,2.35,12.05,453.5,310.61,226.41
2018,2,9,15,30,851.0,66.0,2.1,11.7,421.0,249.03,169.52
2018,2,9,15,45,823.0,63.5,1.9,11.35,376.5,185.24,114.75
2018,2,9,16,0,795.0,61.0,1.7,11.0,332.0,124.56,69.73
2018,2,9,16,15,712.5,56.5,1.6,9.9,273.0,64.06,40.84
2018,2,9,16,30,630.0,52.0,1.5,8.8,214.0,47.03,37.3
2018,2,9,16,45,602.5,47.0,1.4,7.7,176.0,42.76,33.39
2018,2,9,17,0,575.0,42.0,1.3,6.6,138.0,38.46,29.22
2018,2,9,17,15,453.5,34.0,1.35,6.2,94.0,28.46,19.5
2018,2,9,17,30,332.0,26.0,1.4,5.8,50.0,21.73,8.9
2018,2,9,17,45,178.5,14.5,1.45,5.4,26.0,11.41,0.0
2018,2,9,18,0,25.0,3.0,1.5,5.0,2.0,0.0,0.0
2018,2,9,18,15,12.5,1.5,1.5,5.0,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,0.0,1.5,1.05,6.65,1.5,1.18,0.0
2018,2,10,7,30,0.0,3.0,1.2,7.1,3.0,2.27,0.0
2018,2,10,7,45,0.0,7.0,1.4,7.5,7.0,5.3,0.0
2018,2,10,8,0,0.0,11.0,1.6,7.9,11.0,8.34,1.51
2018,2,10,8,15,0.0,18.5,1.75,8.3,18.5,14.06,6.61
2018,2,10,8,30,0.0,26.0,1.9,8.7,26.0,19.79,11.7
2018,2,10,8,45,0.0,26.5,2.05,9.1,26.5,20.18,12.06
2018,2,10,9,0,0.0,27.0,2.2,9.5,27.0,20.57,12.38
2018,2,10,9,15,0.0,26.0,2.15,9.85,26.0,19.81,11.67
2018,2,10,9,30,0.0,25.0,2.1,10.2,25.0,19.06,10.96
2018,2,10,9,45,0.0,31.5,2.0,10.55,31.5,24.05,15.23
2018,2,10,10,0,0.0,38.0,1.9,10.9,38.0,29.05,19.47
2018,2,10,10,15,0.0,61.5,1.95,11.2,61.5,47.17,34.91
2018,2,10,10,30,0.0,85.0,2.0,11.5,85.0,65.39,50.25
2018,2,10,10,45,0.0,94.5,2.05,11.8,94.5,73.14,56.61
2018,2,10,11,0,0.0,104.0,2.1,12.1,104.0,81.11,63.14
2018,2,10,11,15,0.0,109.5,2.2,12.35,109.5,85.65,66.77
2018,2,10,11,30,0.0,115.0,2.3,12.6,115.0,90.17,70.39
2018,2,10,11,45,0.0,120.0,2.4,12.8,120.0,94.24,73.66
2018,2,10,12,0,0.0,125.0,2.5,13.0,125.0,98.3,76.92
2018,2,10,12,15,0.0,95.0,2.6,13.25,95.0,73.32,56.03
2018,2,10,12,30,0.0,65.0,2.7,13.5,65.0,50.0,36.49
2018,2,10,12,45,1.0,102.5,2.8,13.75,103.0,80.18,61.71
2018,2,10,13,0,2.0,140.0,2.9,14.0,141.0,111.61,87.71
2018,2,10,13,15,1.5,120.5,2.9,14.1,121.5,94.95,73.88
2018,2,10,13,30,1.0,101.0,2.9,14.2,102.0,78.74,60.45
2018,2,10,13,45,0.5,84.0,2.85,14.3,84.5,64.99,49.03
2018,2,10,14,0,0.0,67.0,2.8,14.4,67.0,51.49,37.77
2018,2,10,14,15,0.0,90.0,2.75,14.45,90.0,69.3,52.77
2018,2,10,14,30,0.0,113.0,2.7,14.5,113.0,87.25,67.84
2018,2,10,14,45,0.0,96.5,2.6,14.55,96.5,74.28,57.11
2018,2,10,15,0,0.0,80.0,2.5,14.6,80.0,61.48,46.48
2018,2,10,15,15,0.0,68.5,2.3,14.55,68.5,52.56,39.08
2018,2,10,15,30,0.0,57.0,2.1,14.5,57.0,43.66,31.65
2018,2,10,15,45,0.0,44.5,1.85,14.4,44.5,34.01,23.53
2018,2,10,16,0,0.0,32.0,1.6,14.3,32.0,24.4,15.36
2018,2,10,16,15,0.0,21.0,1.5,13.9,21.0,15.98,8.15
2018,2,10,16,30,0.0,10.0,1.4,13.5,10.0,7.59,1.19
2018,2,10,16,45,0.0,8.5,1.3,13.05,8.5,6.44,0.14
2018,2,10,17,0,0.0,7.0,1.2,12.6,7.0,5.3,0.0
2018,2,10,17,15,0.0,5.5,1.4,12.7,5.5,4.16,0.0
2018,2,10,17,30,0.0,4.0,1.6,12.8,4.0,3.02,0.0
2018,2,10,17,45,0.0,2.0,1.8,12.95,2.0,1.57,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,3.5,5.35,16.5,3.5,6.03,0.0
2018,2,11,7,30,9.0,7.0,5.4,16.6,7.0,14.59,0.0
2018,2,11,7,45,4.5,9.5,5.4,16.7,9.5,11.08,3.26
2018,2,11,8,0,0.0,12.0,5.4,16.8,12.0,9.1,1.91
2018,2,11,8,15,0.0,16.0,5.4,16.95,16.0,12.15,4.6
2018,2,11,8,30,0.0,20.0,5.4,17.1,20.0,15.2,7.26
2018,2,11,8,45,0.0,41.0,5.35,17.2,41.0,31.31,20.97
2018,2,11,9,0,0.0,62.0,5.3,17.3,62.0,47.52,34.68
2018,2,11,9,15,0.0,51.5,5.4,17.45,51.5,39.4,27.74
2018,2,11,9,30,0.0,41.0,5.5,17.6,41.0,31.33,20.85
2018,2,11,9,45,0.0,37.5,5.6,17.8,37.5,28.66,18.52
2018,2,11,10,0,0.0,34.0,5.7,18.0,34.0,25.99,16.2
2018,2,11,10,15,0.0,50.5,5.75,18.1,50.5,38.69,26.77
2018,2,11,10,30,0.0,67.0,5.8,18.2,67.0,51.44,37.3
2018,2,11,10,45,2.0,98.0,5.8,18.35,99.0,78.12,59.38
2018,2,11,11,0,4.0,129.0,5.8,18.5,131.0,106.92,82.99
2018,2,11,11,15,16.5,167.5,5.75,18.65,177.5,153.51,121.35
2018,2,11,11,30,29.0,206.0,5.7,18.8,224.0,218.14,173.69
2018,2,11,11,45,15.5,184.0,5.65,18.9,193.5,165.25,130.24
2018,2,11,12,0,2.0,162.0,5.6,19.0,163.0,132.04,102.68
2018,2,11,12,15,2.0,160.0,5.5,19.05,161.0,129.74,100.77
2018,2,11,12,30,2.0,158.0,5.4,19.1,159.0,127.53,98.93
2018,2,11,12,45,1.0,154.5,5.3,19.15,155.0,123.29,95.43
2018,2,11,13,0,0.0,151.0,5.2,19.2,151.0,119.21,92.09
2018,2,11,13,15,0.0,152.0,5.1,19.2,152.0,119.73,92.56
2018,2,11,13,30,0.0,153.0,5.0,19.2,153.0,120.24,93.04
2018,2,11,13,45,0.0,137.0,4.9,19.2,137.0,106.9,82.28
2018,2,11,14,0,0.0,121.0,4.8,19.2,121.0,93.85,71.75
2018,2,11,14,15,0.0,108.0,4.85,19.2,108.0,83.43,63.33
2018,2,11,14,30,0.0,95.0,4.9,19.2,95.0,73.18,55.03
2018,2,11,14,45,0.0,100.0,4.9,19.2,100.0,76.99,58.29
2018,2,11,15,0,0.0,105.0,4.9,19.2,105.0,80.69,61.49
2018,2,11,15,15,0.0,87.5,4.9,19.05,87.5,67.19,50.49
2018,2,11,15,30,0.0,70.0,4.9,18.9,70.0,53.71,39.41
2018,2,11,15,45,0.0,65.5,4.85,18.8,65.5,50.22,36.62
2018,2,11,16,0,0.0,61.0,4.8,18.7,61.0,46.74,33.79
2018,2,11,16,15,0.0,61.5,4.75,18.55,61.5,47.14,34.19
2018,2,11,16,30,0.0,62.0,4.7,18.4,62.0,47.07,35.86
