Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,45,1008.0,77.0,4.1,9.0,736.0,1127.12,883.66
2018,3,4,11,0,1016.0,78.0,4.1,9.5,766.0,1122.78,877.72
2018,3,4,11,15,1018.0,79.0,4.05,9.9,786.0,1107.97,864.71
2018,3,4,11,30,1020.0,80.0,4.0,10.3,806.0,1088.82,849.02
2018,3,4,11,45,1021.0,80.5,3.95,10.7,818.0,1063.88,829.55
2018,3,4,12,0,1022.0,81.0,3.9,11.1,830.0,1034.82,807.45
2018,3,4,12,15,1023.0,81.0,3.85,11.4,834.5,1001.21,782.61
2018,3,4,12,30,1024.0,81.0,3.8,11.7,839.0,963.74,755.16
2018,3,4,12,45,1023.0,81.0,3.75,12.0,835.0,920.95,723.96
2018,3,4,13,0,1022.0,81.0,3.7,12.3,831.0,874.77,690.31
2018,3,4,13,15,1019.0,80.5,3.6,12.5,818.5,823.45,652.81
2018,3,4,13,30,1016.0,80.0,3.5,12.7,806.0,769.37,610.86
2018,3,4,13,45,1007.5,79.5,3.4,12.9,782.5,709.33,562.92
2018,3,4,14,0,999.0,79.0,3.3,13.1,759.0,647.57,512.5
2018,3,4,14,15,989.5,78.0,3.25,13.15,729.0,583.43,459.25
2018,3,4,14,30,980.0,77.0,3.2,13.2,699.0,518.26,403.49
2018,3,4,14,45,968.0,76.0,3.1,13.25,663.0,451.39,344.6
2018,3,4,15,0,956.0,75.0,3.0,13.3,627.0,384.38,284.13
2018,3,4,15,15,936.5,73.5,2.8,13.15,582.5,315.09,221.51
2018,3,4,15,30,917.0,72.0,2.6,13.0,538.0,247.18,161.19
2018,3,4,15,45,893.5,69.5,2.4,12.85,489.5,179.61,106.14
2018,3,4,16,0,870.0,67.0,2.2,12.7,441.0,114.49,64.81
2018,3,4,16,15,838.0,64.0,1.9,11.9,389.5,59.23,47.63
2018,3,4,16,30,806.0,61.0,1.6,11.1,338.0,56.37,45.38
2018,3,4,16,45,755.0,56.5,1.35,10.3,283.0,52.08,41.7
2018,3,4,17,0,704.0,52.0,1.1,9.5,228.0,47.84,37.93
2018,3,4,17,15,626.0,46.0,1.15,8.75,175.5,42.16,32.63
2018,3,4,17,30,548.0,40.0,1.2,8.0,123.0,33.71,24.59
2018,3,4,17,45,403.5,31.0,1.3,7.3,79.0,25.9,16.41
2018,3,4,18,0,259.0,22.0,1.4,6.6,35.0,18.41,0.0
2018,3,4,18,15,129.5,11.0,1.4,6.6,17.5,8.65,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,5,6,45,95.0,10.0,1.9,-0.4,14.0,7.87,0.0
2018,3,5,7,0,190.0,20.0,2.1,0.3,28.0,178.74,0.0
2018,3,5,7,15,291.0,32.5,2.2,1.1,65.0,300.81,241.54
2018,3,5,7,30,392.0,45.0,2.3,1.9,102.0,407.3,348.24
2018,3,5,7,45,542.0,49.5,2.35,2.7,162.5,553.0,472.7
2018,3,5,8,0,692.0,54.0,2.4,3.5,223.0,699.63,590.71
2018,3,5,8,15,741.0,58.5,2.4,4.15,277.0,772.81,645.92
2018,3,5,8,30,790.0,63.0,2.4,4.8,331.0,845.79,698.54
2018,3,5,8,45,736.0,80.0,2.45,5.45,359.5,842.87,693.04
2018,3,5,9,0,682.0,97.0,2.5,6.1,388.0,827.55,678.64
2018,3,5,9,15,587.5,132.5,2.4,6.5,402.5,786.72,644.65
2018,3,5,9,30,493.0,168.0,2.3,6.9,417.0,730.4,598.93
2018,3,5,9,45,476.5,189.5,2.25,7.35,446.5,740.9,603.45
2018,3,5,10,0,460.0,211.0,2.2,7.8,476.0,748.11,604.93
2018,3,5,10,15,530.5,202.0,2.1,8.1,525.0,807.63,647.31
2018,3,5,10,30,601.0,193.0,2.0,8.4,574.0,873.3,691.87
2018,3,5,10,45,644.0,187.5,1.9,8.7,612.0,904.28,709.98
2018,3,5,11,0,687.0,182.0,1.8,9.0,650.0,930.85,725.1
2018,3,5,11,15,587.0,225.5,1.65,9.3,634.0,853.18,666.06
2018,3,5,11,30,487.0,269.0,1.5,9.6,618.0,784.64,612.51
2018,3,5,11,45,534.5,256.0,1.35,9.85,645.0,798.99,621.59
2018,3,5,12,0,582.0,243.0,1.2,10.1,672.0,808.61,626.07
2018,3,5,12,15,729.5,187.5,1.1,10.3,728.5,868.17,667.36
2018,3,5,12,30,877.0,132.0,1.0,10.5,785.0,900.62,686.35
2018,3,5,12,45,785.5,167.5,0.95,10.7,750.0,828.09,634.96
2018,3,5,13,0,694.0,203.0,0.9,10.9,715.0,751.97,579.29
2018,3,5,13,15,708.0,193.0,0.75,11.0,708.5,714.92,551.18
2018,3,5,13,30,722.0,183.0,0.6,11.1,702.0,674.57,519.71
2018,3,5,13,45,682.5,189.0,0.5,11.15,669.0,611.69,471.84
2018,3,5,14,0,643.0,195.0,0.4,11.2,636.0,550.83,424.89
2018,3,5,14,15,639.5,184.0,0.35,11.25,608.0,497.17,382.92
2018,3,5,14,30,636.0,173.0,0.3,11.3,580.0,442.88,339.12
2018,3,5,14,45,752.5,135.0,0.2,11.3,591.0,413.11,310.34
2018,3,5,15,0,869.0,97.0,0.1,11.3,602.0,370.9,269.1
2018,3,5,15,15,696.5,130.5,0.25,11.3,517.0,289.7,205.9
2018,3,5,15,30,524.0,164.0,0.4,11.3,432.0,226.38,159.36
2018,3,5,15,45,522.5,146.5,0.5,11.25,393.5,173.84,117.29
2018,3,5,16,0,521.0,129.0,0.6,11.2,355.0,121.86,82.19
2018,3,5,16,15,611.0,101.5,0.65,10.55,336.0,77.45,64.07
2018,3,5,16,30,701.0,74.0,0.7,9.9,317.0,59.96,48.81
2018,3,5,16,45,679.5,66.0,0.75,9.25,270.5,54.22,43.83
2018,3,5,17,0,658.0,58.0,0.8,8.6,224.0,48.26,38.47
2018,3,5,17,15,580.0,51.0,0.9,7.7,172.5,42.4,33.02
2018,3,5,17,30,502.0,44.0,1.0,6.8,121.0,36.64,27.4
2018,3,5,17,45,364.5,33.5,1.1,5.85,78.0,27.8,18.35
2018,3,5,18,0,227.0,23.0,1.2,4.9,35.0,19.16,0.0
2018,3,5,18,15,113.5,11.5,1.2,4.9,17.5,9.05,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.7,2.5,1.97,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.9,5.0,3.78,0.0
2018,3,6,7,15,0.0,14.5,1.7,2.2,14.5,11.02,3.48
2018,3,6,7,30,0.0,24.0,1.7,2.5,24.0,18.28,10.38
2018,3,6,7,45,0.0,38.5,1.65,2.8,38.5,29.41,20.51
2018,3,6,8,0,0.0,53.0,1.6,3.1,53.0,40.59,30.61
2018,3,6,8,15,0.0,55.5,1.65,3.4,55.5,42.5,32.32
2018,3,6,8,30,0.0,58.0,1.7,3.7,58.0,44.42,33.96
2018,3,6,8,45,0.0,54.0,1.75,4.0,54.0,41.33,31.1
2018,3,6,9,0,0.0,50.0,1.8,4.3,50.0,38.27,28.26
2018,3,6,9,15,0.0,61.5,1.8,4.45,61.5,47.16,35.95
2018,3,6,9,30,0.0,73.0,1.8,4.6,73.0,56.07,43.59
2018,3,6,9,45,2.5,106.5,1.8,4.75,108.0,86.16,69.61
2018,3,6,10,0,5.0,140.0,1.8,4.9,143.0,118.16,96.87
2018,3,6,10,15,4.0,145.0,1.85,4.95,147.5,120.89,98.83
2018,3,6,10,30,3.0,150.0,1.9,5.0,152.0,123.67,100.9
2018,3,6,10,45,3.5,158.0,1.9,5.0,160.5,130.66,106.63
2018,3,6,11,0,4.0,166.0,1.9,5.0,169.0,137.6,112.32
2018,3,6,11,15,2.0,116.0,1.9,5.05,117.5,92.59,74.01
2018,3,6,11,30,0.0,66.0,1.9,5.1,66.0,50.87,38.27
2018,3,6,11,45,0.0,66.0,1.85,5.15,66.0,50.89,38.28
2018,3,6,12,0,0.0,66.0,1.8,5.2,66.0,50.9,38.26
2018,3,6,12,15,0.0,72.5,1.6,5.15,72.5,55.95,42.58
2018,3,6,12,30,0.0,79.0,1.4,5.1,79.0,61.0,46.9
2018,3,6,12,45,0.0,81.5,1.25,5.05,81.5,62.94,48.57
2018,3,6,13,0,0.0,84.0,1.1,5.0,84.0,64.87,50.25
2018,3,6,13,15,0.0,70.0,0.95,5.0,70.0,53.99,40.97
2018,3,6,13,30,0.0,56.0,0.8,5.0,56.0,43.13,31.7
2018,3,6,13,45,0.0,58.0,0.65,4.95,58.0,44.66,33.08
2018,3,6,14,0,0.0,60.0,0.5,4.9,60.0,46.18,34.46
2018,3,6,14,15,0.0,61.5,0.4,4.85,61.5,47.32,35.51
2018,3,6,14,30,0.0,63.0,0.3,4.8,63.0,48.45,36.58
2018,3,6,14,45,0.0,60.0,0.2,4.8,60.0,46.11,34.64
2018,3,6,15,0,0.0,57.0,0.1,4.8,57.0,43.76,32.72
2018,3,6,15,15,0.0,47.0,0.15,4.75,47.0,36.03,26.06
2018,3,6,15,30,0.0,37.0,0.2,4.7,37.0,28.31,19.38
2018,3,6,15,45,0.0,36.5,0.25,4.65,36.5,27.91,19.1
2018,3,6,16,0,0.0,36.0,0.3,4.6,36.0,27.5,18.81
2018,3,6,16,15,1.0,41.5,0.35,4.5,42.0,31.73,23.87
2018,3,6,16,30,2.0,47.0,0.4,4.4,48.0,35.96,27.86
2018,3,6,16,45,2.0,40.0,0.5,4.3,41.0,30.56,22.88
2018,3,6,17,0,2.0,33.0,0.6,4.2,34.0,25.18,17.85
2018,3,6,17,15,1.0,23.0,0.65,4.1,23.5,17.51,10.61
2018,3,6,17,30,0.0,13.0,0.7,4.0,13.0,9.86,3.39
2018,3,6,17,45,0.0,8.0,0.75,3.85,8.0,6.06,0.0
2018,3,6,18,0,0.0,3.0,0.8,3.7,3.0,2.27,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.7,1.5,1.18,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.5,2.5,1.15,3.25,2.5,3.57,0.0
2018,3,7,7,0,5.0,5.0,1.3,3.5,5.0,7.36,0.0
2018,3,7,7,15,2.5,9.5,1.5,3.8,9.5,9.04,1.99
2018,3,7,7,30,0.0,14.0,1.7,4.1,14.0,10.62,3.64
2018,3,7,7,45,0.0,31.5,1.95,4.45,31.5,24.02,15.62
2018,3,7,8,0,0.0,49.0,2.2,4.8,49.0,37.49,27.65
2018,3,7,8,15,0.0,38.5,2.5,5.25,38.5,29.39,20.46
2018,3,7,8,30,0.0,28.0,2.8,5.7,28.0,21.34,13.28
2018,3,7,8,45,1.5,63.5,3.05,6.15,64.0,50.1,38.58
2018,3,7,9,0,3.0,99.0,3.3,6.6,100.0,81.86,66.06
2018,3,7,9,15,17.0,117.0,3.6,7.1,125.5,111.6,92.03
2018,3,7,9,30,31.0,135.0,3.9,7.6,151.0,155.09,129.28
2018,3,7,9,45,88.5,149.0,4.25,8.05,199.5,247.13,208.6
2018,3,7,10,0,146.0,163.0,4.6,8.5,248.0,319.89,270.21
2018,3,7,10,15,278.0,187.0,4.65,8.8,361.5,502.91,421.16
2018,3,7,10,30,410.0,211.0,4.7,9.1,475.0,688.18,566.61
2018,3,7,10,45,424.0,211.5,4.8,9.4,495.0,695.99,570.72
2018,3,7,11,0,438.0,212.0,4.9,9.7,515.0,701.43,573.99
2018,3,7,11,15,432.0,215.5,4.9,9.8,521.5,687.85,562.29
2018,3,7,11,30,426.0,219.0,4.9,9.9,528.0,672.33,549.26
2018,3,7,11,45,464.5,202.5,4.9,10.05,544.5,675.84,552.27
2018,3,7,12,0,503.0,186.0,4.9,10.2,561.0,686.21,560.11
2018,3,7,12,15,725.0,146.0,4.95,10.25,690.5,813.53,658.67
2018,3,7,12,30,947.0,106.0,5.0,10.3,820.0,921.06,737.92
2018,3,7,12,45,840.0,142.5,5.05,10.35,773.5,840.12,677.54
2018,3,7,13,0,733.0,179.0,5.1,10.4,727.0,757.26,613.43
2018,3,7,13,15,853.0,137.0,5.15,10.35,764.5,761.2,617.78
2018,3,7,13,30,973.0,95.0,5.2,10.3,802.0,750.77,609.73
2018,3,7,13,45,968.5,93.5,5.25,10.25,781.5,694.01,563.51
2018,3,7,14,0,964.0,92.0,5.3,10.2,761.0,635.25,514.57
2018,3,7,14,15,956.5,90.5,5.25,10.0,732.0,573.23,461.5
2018,3,7,14,30,949.0,89.0,5.2,9.8,703.0,510.06,405.84
2018,3,7,14,45,938.5,86.5,5.15,9.65,667.0,444.0,346.17
2018,3,7,15,0,928.0,84.0,5.1,9.5,631.0,377.73,284.91
2018,3,7,15,15,912.5,82.0,5.0,9.2,588.5,310.59,222.66
2018,3,7,15,30,897.0,80.0,4.9,8.9,546.0,244.36,162.59
2018,3,7,15,45,879.0,76.5,4.75,8.6,499.5,173.34,103.89
2018,3,7,16,0,861.0,73.0,4.6,8.3,453.0,108.05,62.74
2018,3,7,16,15,830.0,69.5,4.3,7.8,401.0,63.22,52.01
2018,3,7,16,30,799.0,66.0,4.0,7.3,349.0,60.13,49.46
2018,3,7,16,45,751.5,61.5,3.7,6.8,294.5,56.02,45.87
2018,3,7,17,0,704.0,57.0,3.4,6.3,240.0,51.95,42.17
2018,3,7,17,15,626.5,51.0,3.05,5.5,186.5,42.77,33.65
2018,3,7,17,30,549.0,45.0,2.7,4.7,133.0,37.7,28.66
2018,3,7,17,45,407.0,35.0,2.35,3.95,87.0,29.17,19.98
2018,3,7,18,0,265.0,25.0,2.0,3.2,41.0,20.89,1.97
2018,3,7,18,15,132.5,12.5,2.0,3.2,20.5,9.83,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.15,5.0,3.93,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,7.59,0.0
2018,3,8,7,15,0.0,23.0,2.3,0.35,23.0,17.54,9.29
2018,3,8,7,30,0.0,36.0,2.4,1.1,36.0,27.52,18.67
2018,3,8,7,45,0.5,56.0,2.5,1.85,56.0,46.76,36.07
2018,3,8,8,0,1.0,76.0,2.6,2.6,76.0,65.93,53.23
2018,3,8,8,15,33.0,108.0,2.65,3.05,119.5,141.25,120.89
2018,3,8,8,30,65.0,140.0,2.7,3.5,163.0,208.17,179.6
2018,3,8,8,45,194.0,154.0,2.8,3.9,237.0,363.96,315.28
2018,3,8,9,0,323.0,168.0,2.9,4.3,311.0,529.02,451.76
2018,3,8,9,15,583.5,133.0,2.9,4.5,424.0,782.76,651.62
2018,3,8,9,30,844.0,98.0,2.9,4.7,537.0,1002.86,809.98
2018,3,8,9,45,810.0,113.5,2.95,4.9,562.0,992.84,798.19
2018,3,8,10,0,776.0,129.0,3.0,5.1,587.0,987.27,792.23
2018,3,8,10,15,563.5,145.0,3.05,5.35,488.0,786.72,643.01
2018,3,8,10,30,351.0,161.0,3.1,5.6,389.0,569.65,473.77
2018,3,8,10,45,262.0,220.0,3.15,5.8,394.0,513.79,426.84
2018,3,8,11,0,173.0,279.0,3.2,6.0,399.0,458.75,379.18
2018,3,8,11,15,151.5,305.0,3.3,6.1,412.5,458.36,377.49
2018,3,8,11,30,130.0,331.0,3.4,6.2,426.0,457.21,375.03
2018,3,8,11,45,101.0,310.0,3.45,6.3,384.5,399.59,328.09
2018,3,8,12,0,72.0,289.0,3.5,6.4,343.0,324.28,266.76
2018,3,8,12,15,64.5,286.0,3.6,6.55,334.5,309.35,254.38
2018,3,8,12,30,57.0,283.0,3.7,6.7,326.0,294.85,242.18
2018,3,8,12,45,33.5,250.5,3.75,6.85,276.0,241.03,197.44
2018,3,8,13,0,10.0,218.0,3.8,7.0,226.0,180.61,146.94
2018,3,8,13,15,33.0,244.5,3.9,7.05,269.0,227.7,186.59
2018,3,8,13,30,56.0,271.0,4.0,7.1,312.0,261.75,214.86
2018,3,8,13,45,99.0,289.0,4.05,7.15,359.0,307.33,252.44
2018,3,8,14,0,142.0,307.0,4.1,7.2,406.0,335.63,275.24
2018,3,8,14,15,324.5,266.0,4.1,7.2,480.5,387.81,316.93
2018,3,8,14,30,507.0,225.0,4.1,7.2,555.0,417.8,337.38
2018,3,8,14,45,324.5,224.0,4.1,7.15,431.0,304.26,244.53
2018,3,8,15,0,142.0,223.0,4.1,7.1,307.0,216.84,174.7
2018,3,8,15,15,106.5,201.5,4.05,7.0,262.0,178.92,143.45
2018,3,8,15,30,71.0,180.0,4.0,6.9,217.0,146.19,117.03
2018,3,8,15,45,149.5,175.5,3.95,6.8,244.5,144.09,112.15
2018,3,8,16,0,228.0,171.0,3.9,6.7,272.0,128.34,99.24
2018,3,8,16,15,199.5,155.0,3.65,6.35,236.0,107.25,92.16
2018,3,8,16,30,171.0,139.0,3.4,6.0,200.0,96.62,82.89
2018,3,8,16,45,136.0,119.5,3.2,5.7,163.5,83.74,71.38
2018,3,8,17,0,101.0,100.0,3.0,5.4,127.0,70.65,59.45
2018,3,8,17,15,69.0,78.0,2.95,4.9,94.5,55.9,45.77
2018,3,8,17,30,37.0,56.0,2.9,4.4,62.0,41.1,31.81
2018,3,8,17,45,30.5,37.0,2.9,3.9,41.0,27.64,18.75
2018,3,8,18,0,24.0,18.0,2.9,3.4,20.0,13.9,0.88
2018,3,8,18,15,12.0,9.0,2.9,3.4,10.0,7.08,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,135.0,13.0,2.05,-1.9,21.5,96.99,0.0
2018,3,9,7,0,270.0,26.0,2.3,-1.2,43.0,248.62,113.71
2018,3,9,7,15,408.5,36.5,2.55,-0.55,90.0,391.61,330.04
2018,3,9,7,30,547.0,47.0,2.8,0.1,137.0,531.06,456.52
2018,3,9,7,45,624.0,54.0,3.0,0.75,191.5,625.68,538.31
2018,3,9,8,0,701.0,61.0,3.2,1.4,246.0,723.78,618.6
2018,3,9,8,15,745.5,65.5,3.25,1.85,299.5,785.22,665.98
2018,3,9,8,30,790.0,70.0,3.3,2.3,353.0,854.28,717.19
2018,3,9,8,45,820.5,73.5,3.35,2.75,405.0,907.76,754.64
2018,3,9,9,0,851.0,77.0,3.4,3.2,457.0,959.07,789.49
2018,3,9,9,15,874.0,79.5,3.4,3.6,505.5,999.12,815.02
2018,3,9,9,30,897.0,82.0,3.4,4.0,554.0,1023.66,828.99
2018,3,9,9,45,914.0,84.5,3.4,4.4,597.5,1050.64,844.76
2018,3,9,10,0,931.0,87.0,3.4,4.8,641.0,1073.89,857.77
2018,3,9,10,15,942.5,88.5,3.4,5.15,677.5,1086.29,863.35
2018,3,9,10,30,954.0,90.0,3.4,5.5,714.0,1094.55,866.26
2018,3,9,10,45,962.5,91.5,3.4,5.9,743.5,1095.46,864.11
2018,3,9,11,0,971.0,93.0,3.4,6.3,773.0,1092.02,859.21
2018,3,9,11,15,975.0,94.0,3.4,6.65,793.5,1079.16,848.17
2018,3,9,11,30,979.0,95.0,3.4,7.0,814.0,1062.05,834.46
2018,3,9,11,45,980.0,95.5,3.4,7.3,825.5,1037.37,815.81
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,1008.72,794.57
2018,3,9,12,15,982.0,96.0,3.45,7.9,841.5,975.69,770.72
2018,3,9,12,30,983.0,96.0,3.5,8.2,846.0,938.96,744.24
2018,3,9,12,45,980.0,96.0,3.55,8.45,840.0,895.45,712.93
2018,3,9,13,0,977.0,96.0,3.6,8.7,834.0,848.87,679.22
2018,3,9,13,15,973.0,95.0,3.65,8.9,820.5,797.77,641.64
2018,3,9,13,30,969.0,94.0,3.7,9.1,807.0,744.16,599.4
2018,3,9,13,45,962.5,93.0,3.75,9.3,785.0,686.74,553.13
2018,3,9,14,0,956.0,92.0,3.8,9.5,763.0,627.54,504.15
2018,3,9,14,15,945.0,91.0,3.8,9.6,732.5,564.56,450.77
2018,3,9,14,30,934.0,90.0,3.8,9.7,702.0,500.85,395.15
2018,3,9,14,45,920.5,89.0,3.8,9.75,665.5,435.72,336.86
2018,3,9,15,0,907.0,88.0,3.8,9.8,629.0,370.7,277.32
2018,3,9,15,15,888.5,85.5,3.7,9.7,585.5,303.63,215.89
2018,3,9,15,30,870.0,83.0,3.6,9.6,542.0,234.07,153.95
2018,3,9,15,45,845.5,80.5,3.5,9.5,494.0,168.49,100.96
2018,3,9,16,0,821.0,78.0,3.4,9.4,446.0,105.72,62.99
2018,3,9,16,15,788.0,74.0,3.0,8.8,394.0,65.85,54.15
2018,3,9,16,30,755.0,70.0,2.6,8.2,342.0,62.53,51.45
2018,3,9,16,45,706.0,65.5,2.2,7.55,289.0,58.59,48.07
2018,3,9,17,0,657.0,61.0,1.8,6.9,236.0,50.44,40.73
2018,3,9,17,15,574.5,55.0,1.75,6.0,183.5,45.37,36.03
2018,3,9,17,30,492.0,49.0,1.7,5.1,131.0,40.49,31.24
2018,3,9,17,45,353.5,38.0,1.6,4.2,86.0,31.34,22.12
2018,3,9,18,0,215.0,27.0,1.5,3.3,41.0,20.56,5.74
2018,3,9,18,15,107.5,13.5,1.5,3.3,20.5,10.62,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,8.0,1.0,1.75,8.0,8.86,0.0
2018,3,10,7,0,4.0,15.0,1.0,2.1,15.0,14.19,2.68
2018,3,10,7,15,2.0,25.5,1.1,2.45,25.5,20.94,12.4
2018,3,10,7,30,0.0,36.0,1.2,2.8,36.0,27.51,18.64
2018,3,10,7,45,0.0,44.5,1.35,3.2,44.5,34.04,24.67
2018,3,10,8,0,0.0,53.0,1.5,3.6,53.0,40.58,30.58
2018,3,10,8,15,0.0,69.5,1.4,4.05,69.5,54.39,42.77
2018,3,10,8,30,0.0,86.0,1.3,4.5,86.0,68.85,55.33
2018,3,10,8,45,8.0,118.5,1.2,5.0,122.0,107.06,88.66
2018,3,10,9,0,16.0,151.0,1.1,5.5,158.0,146.03,121.82
2018,3,10,9,15,10.5,142.5,1.15,6.25,147.5,129.24,106.52
2018,3,10,9,30,5.0,134.0,1.2,7.0,137.0,113.98,92.77
2018,3,10,9,45,2.5,126.0,1.25,7.8,127.5,103.19,83.02
2018,3,10,10,0,0.0,118.0,1.3,8.6,118.0,93.05,73.9
2018,3,10,10,15,4.5,159.5,1.4,9.25,162.5,134.0,108.05
2018,3,10,10,30,9.0,201.0,1.5,9.9,207.0,175.75,142.06
2018,3,10,10,45,12.5,204.5,1.6,10.5,213.0,181.18,146.0
2018,3,10,11,0,16.0,208.0,1.7,11.1,219.0,186.6,150.05
2018,3,10,11,15,15.5,221.5,1.9,11.6,232.5,196.98,158.0
2018,3,10,11,30,15.0,235.0,2.1,12.1,246.0,207.21,165.78
2018,3,10,11,45,15.5,242.0,2.3,12.6,253.5,212.42,169.57
2018,3,10,12,0,16.0,249.0,2.5,13.1,261.0,217.48,173.27
2018,3,10,12,15,72.0,307.0,2.65,13.35,362.0,335.07,267.94
2018,3,10,12,30,128.0,365.0,2.8,13.6,463.0,449.36,356.65
2018,3,10,12,45,116.0,358.0,2.9,13.9,446.5,421.82,334.31
2018,3,10,13,0,104.0,351.0,3.0,14.2,430.0,380.68,302.18
2018,3,10,13,15,136.5,352.5,3.1,14.35,454.5,408.73,324.38
2018,3,10,13,30,169.0,354.0,3.2,14.5,479.0,418.57,332.03
2018,3,10,13,45,183.0,343.0,3.3,14.65,475.0,402.59,319.39
2018,3,10,14,0,197.0,332.0,3.4,14.8,471.0,384.99,305.25
2018,3,10,14,15,146.0,315.0,3.35,14.75,416.0,328.38,260.28
2018,3,10,14,30,95.0,298.0,3.3,14.7,361.0,273.28,216.6
2018,3,10,14,45,152.0,281.0,3.25,14.65,375.0,275.3,217.03
2018,3,10,15,0,209.0,264.0,3.2,14.6,389.0,265.84,206.97
2018,3,10,15,15,231.5,246.5,2.95,14.3,376.5,240.21,184.22
2018,3,10,15,30,254.0,229.0,2.7,14.0,364.0,211.49,159.05
2018,3,10,15,45,200.0,207.0,2.5,13.7,307.5,168.61,127.02
2018,3,10,16,0,146.0,185.0,2.3,13.4,251.0,133.04,102.96
2018,3,10,16,15,73.0,141.5,2.0,12.85,174.5,100.3,83.65
2018,3,10,16,30,0.0,98.0,1.7,12.3,98.0,73.03,59.92
2018,3,10,16,45,2.0,81.0,1.4,11.75,81.5,60.86,49.3
2018,3,10,17,0,4.0,64.0,1.1,11.2,65.0,48.56,38.35
2018,3,10,17,15,6.0,53.0,1.1,10.85,54.0,40.29,30.79
2018,3,10,17,30,8.0,42.0,1.1,10.5,43.0,31.97,23.01
2018,3,10,17,45,5.0,28.5,1.1,10.1,29.0,21.8,13.38
2018,3,10,18,0,2.0,15.0,1.1,9.7,15.0,11.43,1.27
2018,3,10,18,15,2.0,8.0,1.1,9.7,8.0,6.29,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.95,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.5,3.2,5.85,6.5,5.76,0.0
2018,3,11,7,0,1.0,12.0,3.3,5.8,12.0,9.81,0.75
2018,3,11,7,15,0.5,20.0,3.3,5.8,20.0,15.59,7.64
2018,3,11,7,30,0.0,28.0,3.3,5.8,28.0,21.34,13.0
2018,3,11,7,45,0.0,37.0,3.35,5.8,37.0,28.24,19.28
2018,3,11,8,0,0.0,46.0,3.4,5.8,46.0,35.16,25.49
2018,3,11,8,15,0.0,47.5,3.45,5.8,47.5,36.31,26.52
2018,3,11,8,30,0.0,49.0,3.5,5.8,49.0,37.47,27.49
2018,3,11,8,45,0.0,55.5,3.55,5.85,55.5,42.5,31.81
2018,3,11,9,0,0.0,62.0,3.6,5.9,62.0,47.53,36.09
2018,3,11,9,15,0.0,72.5,3.65,5.95,72.5,55.68,43.04
2018,3,11,9,30,0.0,83.0,3.7,6.0,83.0,63.84,49.96
2018,3,11,9,45,0.0,93.5,3.7,6.05,93.5,72.21,57.02
2018,3,11,10,0,0.0,104.0,3.7,6.1,104.0,80.97,64.36
2018,3,11,10,15,0.0,109.5,3.7,6.1,109.5,85.48,68.06
2018,3,11,10,30,0.0,115.0,3.7,6.1,115.0,89.98,71.75
2018,3,11,10,45,0.0,99.5,3.65,6.15,99.5,77.05,60.59
2018,3,11,11,0,0.0,84.0,3.6,6.2,84.0,64.82,50.06
2018,3,11,11,15,0.0,92.0,3.6,6.25,92.0,71.07,55.32
2018,3,11,11,30,0.0,100.0,3.6,6.3,100.0,77.51,60.72
2018,3,11,11,45,0.0,106.0,3.55,6.35,106.0,82.35,64.76
2018,3,11,12,0,0.0,112.0,3.5,6.4,112.0,87.17,68.79
2018,3,11,12,15,0.5,123.0,3.5,6.45,123.5,96.43,76.59
2018,3,11,12,30,1.0,134.0,3.5,6.5,135.0,105.61,84.31
2018,3,11,12,45,0.5,119.5,3.45,6.55,120.0,93.39,73.97
2018,3,11,13,0,0.0,105.0,3.4,6.6,105.0,81.38,63.83
2018,3,11,13,15,0.0,95.0,3.35,6.6,95.0,73.46,57.16
2018,3,11,13,30,0.0,85.0,3.3,6.6,85.0,65.65,50.57
2018,3,11,13,45,0.0,83.5,3.25,6.55,83.5,64.46,49.63
2018,3,11,14,0,0.0,82.0,3.2,6.5,82.0,63.26,48.69
2018,3,11,14,15,0.0,72.0,3.15,6.45,72.0,55.47,42.12
2018,3,11,14,30,0.0,62.0,3.1,6.4,62.0,47.7,35.54
2018,3,11,14,45,0.0,57.5,3.05,6.35,57.5,44.19,32.61
2018,3,11,15,0,0.0,53.0,3.0,6.3,53.0,40.69,29.68
2018,3,11,15,15,0.0,48.5,2.9,6.2,48.5,37.19,26.74
2018,3,11,15,30,0.0,44.0,2.8,6.1,44.0,33.7,23.81
2018,3,11,15,45,0.0,37.5,2.65,6.0,37.5,28.68,19.51
2018,3,11,16,0,0.0,31.0,2.5,5.9,31.0,23.68,15.2
2018,3,11,16,15,0.0,25.5,2.5,5.8,25.5,19.45,12.3
2018,3,11,16,30,0.0,20.0,2.5,5.7,20.0,15.23,8.45
2018,3,11,16,45,0.0,15.5,2.45,5.6,15.5,11.78,5.28
2018,3,11,17,0,0.0,11.0,2.4,5.5,11.0,8.35,2.09
2018,3,11,17,15,0.0,9.0,2.45,5.4,9.0,6.82,0.65
2018,3,11,17,30,0.0,7.0,2.5,5.3,7.0,5.3,0.0
2018,3,11,17,45,0.0,6.0,2.5,5.2,6.0,4.54,0.0
2018,3,11,18,0,0.0,5.0,2.5,5.1,5.0,3.78,0.0
2018,3,11,18,15,0.0,3.0,2.5,5.1,3.0,2.36,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.1,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,1.05,2.0,1.57,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.02,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,4.16,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,5.3,0.0
2018,3,12,7,45,0.0,9.5,3.95,1.0,9.5,7.2,0.82
2018,3,12,8,0,0.0,12.0,4.0,1.0,12.0,9.11,2.56
2018,3,12,8,15,0.0,17.5,4.05,1.05,17.5,13.31,6.35
2018,3,12,8,30,0.0,23.0,4.1,1.1,23.0,17.52,10.11
2018,3,12,8,45,0.0,25.5,4.2,1.15,25.5,19.45,11.79
2018,3,12,9,0,0.0,28.0,4.3,1.2,28.0,21.38,13.46
2018,3,12,9,15,0.0,37.5,4.35,1.25,37.5,28.69,19.9
2018,3,12,9,30,0.0,47.0,4.4,1.3,47.0,36.02,26.31
2018,3,12,9,45,0.0,55.0,4.45,1.35,55.0,42.21,31.68
2018,3,12,10,0,0.0,63.0,4.5,1.4,63.0,48.42,37.03
2018,3,12,10,15,0.0,58.5,4.5,1.45,58.5,44.97,33.91
2018,3,12,10,30,0.0,54.0,4.5,1.5,54.0,41.52,30.81
2018,3,12,10,45,1.5,94.0,4.55,1.55,95.0,74.08,59.18
2018,3,12,11,0,3.0,134.0,4.6,1.6,136.0,108.66,88.99
2018,3,12,11,15,1.5,101.5,4.6,1.65,102.5,80.19,64.22
2018,3,12,11,30,0.0,69.0,4.6,1.7,69.0,53.23,40.76
2018,3,12,11,45,0.0,69.0,4.6,1.8,69.0,53.25,40.73
2018,3,12,12,0,0.0,69.0,4.6,1.9,69.0,53.27,40.71
2018,3,12,12,15,0.0,74.0,4.6,1.95,74.0,57.16,44.05
2018,3,12,12,30,0.0,79.0,4.6,2.0,79.0,61.04,47.39
2018,3,12,12,45,0.0,84.0,4.6,2.05,84.0,64.93,50.74
2018,3,12,13,0,0.0,89.0,4.6,2.1,89.0,68.8,54.1
2018,3,12,13,15,0.0,84.0,4.55,2.15,84.0,64.9,50.75
2018,3,12,13,30,0.0,79.0,4.5,2.2,79.0,60.99,47.4
2018,3,12,13,45,0.0,77.0,4.45,2.25,77.0,59.42,46.08
2018,3,12,14,0,0.0,75.0,4.4,2.3,75.0,57.84,44.77
2018,3,12,14,15,0.0,73.5,4.25,2.3,73.5,56.64,43.8
2018,3,12,14,30,0.0,72.0,4.1,2.3,72.0,55.45,42.85
2018,3,12,14,45,0.0,75.0,4.0,2.3,75.0,57.74,44.94
2018,3,12,15,0,0.0,78.0,3.9,2.3,78.0,60.03,47.05
2018,3,12,15,15,0.0,85.0,3.7,2.35,85.0,65.42,51.89
2018,3,12,15,30,0.0,92.0,3.5,2.4,92.0,70.71,56.65
2018,3,12,15,45,1.0,85.5,3.3,2.45,86.0,65.88,52.54
2018,3,12,16,0,2.0,79.0,3.1,2.5,80.0,60.8,48.23
2018,3,12,16,15,1.0,53.0,2.85,2.55,53.5,40.59,32.12
2018,3,12,16,30,0.0,27.0,2.6,2.6,27.0,20.58,13.6
2018,3,12,16,45,0.0,29.5,2.4,2.6,29.5,22.48,15.42
2018,3,12,17,0,0.0,32.0,2.2,2.6,32.0,24.39,17.2
2018,3,12,17,15,0.0,26.0,2.1,2.3,26.0,19.79,12.85
2018,3,12,17,30,0.0,20.0,2.0,2.0,20.0,15.2,8.43
2018,3,12,17,45,0.0,12.0,1.9,1.65,12.0,9.1,2.58
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.02,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.57,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.25,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.55,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,6,15,11.5,2.0,2.05,-2.0,1.5,0.0,0.0
2018,3,13,6,30,23.0,4.0,2.2,-1.3,3.0,0.0,0.0
2018,3,13,6,45,171.5,19.0,2.4,-0.6,31.5,125.12,0.0
2018,3,13,7,0,320.0,34.0,2.6,0.1,60.0,299.47,223.87
2018,3,13,7,15,381.0,47.0,2.8,0.65,101.0,380.08,325.38
2018,3,13,7,30,442.0,60.0,3.0,1.2,142.0,461.63,400.79
2018,3,13,7,45,570.5,67.5,3.2,1.75,208.0,596.83,515.67
2018,3,13,8,0,699.0,75.0,3.4,2.3,274.0,738.8,630.14
2018,3,13,8,15,746.5,81.5,3.5,2.65,331.5,812.94,686.65
2018,3,13,8,30,794.0,88.0,3.6,3.0,389.0,886.84,741.2
2018,3,13,8,45,822.0,94.5,3.65,3.4,443.0,941.4,778.97
2018,3,13,9,0,850.0,101.0,3.7,3.8,497.0,985.31,808.01
2018,3,13,9,15,845.0,106.0,3.7,4.15,533.0,1000.6,815.43
2018,3,13,9,30,840.0,111.0,3.7,4.5,569.0,1011.74,820.07
2018,3,13,9,45,758.0,133.5,3.7,4.8,570.5,969.52,786.17
2018,3,13,10,0,676.0,156.0,3.7,5.1,572.0,913.14,742.4
2018,3,13,10,15,780.5,143.0,3.75,5.45,649.0,1003.2,806.43
2018,3,13,10,30,885.0,130.0,3.8,5.8,726.0,1080.93,858.97
2018,3,13,10,45,899.5,133.0,3.8,6.1,760.0,1089.17,861.71
2018,3,13,11,0,914.0,136.0,3.8,6.4,794.0,1092.93,862.14
2018,3,13,11,15,928.5,140.5,3.8,6.65,824.5,1093.66,860.83
2018,3,13,11,30,943.0,145.0,3.8,6.9,855.0,1089.61,856.4
2018,3,13,11,45,922.0,147.5,3.85,7.15,851.0,1045.38,824.38
2018,3,13,12,0,901.0,150.0,3.9,7.4,847.0,998.34,790.6
2018,3,13,12,15,901.5,148.0,3.9,7.55,848.5,963.36,765.29
2018,3,13,12,30,902.0,146.0,3.9,7.7,850.0,924.92,737.35
2018,3,13,12,45,892.5,141.5,3.95,7.85,834.5,872.81,699.63
2018,3,13,13,0,883.0,137.0,4.0,8.0,819.0,818.53,659.61
2018,3,13,13,15,912.5,139.5,4.0,8.05,834.5,796.55,641.79
2018,3,13,13,30,942.0,142.0,4.0,8.1,850.0,768.83,618.75
2018,3,13,13,45,931.5,138.0,4.0,8.2,822.5,705.32,567.84
2018,3,13,14,0,921.0,134.0,4.0,8.3,795.0,640.67,514.85
2018,3,13,14,15,901.0,125.0,3.95,8.25,751.0,566.22,452.95
2018,3,13,14,30,881.0,116.0,3.9,8.2,707.0,492.47,389.83
2018,3,13,14,45,887.5,120.0,3.85,8.15,689.0,440.43,341.6
2018,3,13,15,0,894.0,124.0,3.8,8.1,671.0,385.97,290.04
2018,3,13,15,15,871.5,121.0,3.7,8.0,624.5,316.72,227.19
2018,3,13,15,30,849.0,118.0,3.6,7.9,578.0,249.57,167.99
2018,3,13,15,45,818.5,112.0,3.5,7.75,524.0,176.07,109.77
2018,3,13,16,0,788.0,106.0,3.4,7.6,470.0,111.15,72.06
2018,3,13,16,15,681.0,108.5,3.0,7.15,398.0,82.84,69.8
2018,3,13,16,30,574.0,111.0,2.6,6.7,326.0,84.36,71.52
2018,3,13,16,45,470.5,100.5,2.2,6.25,259.5,73.4,61.8
2018,3,13,17,0,367.0,90.0,1.8,5.8,193.0,65.45,54.66
2018,3,13,17,15,379.0,76.5,1.65,5.1,163.0,56.72,46.62
2018,3,13,17,30,391.0,63.0,1.5,4.4,133.0,47.53,37.89
2018,3,13,17,45,229.0,45.5,1.3,3.65,83.0,34.1,25.0
2018,3,13,18,0,67.0,28.0,1.1,2.9,33.0,20.89,10.0
2018,3,13,18,15,39.0,15.0,1.1,2.9,17.5,11.8,0.0
2018,3,13,18,30,11.0,2.0,1.1,2.9,2.0,0.0,0.0
2018,3,13,18,45,5.5,1.0,1.1,2.5,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.7,-2.35,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.9,-1.9,4.0,0.0,0.0
2018,3,14,6,45,64.5,18.5,2.15,-1.45,23.5,55.99,0.0
2018,3,14,7,0,115.0,33.0,2.4,-1.0,43.0,149.92,115.04
2018,3,14,7,15,212.0,48.0,2.7,-0.55,82.5,257.71,222.5
2018,3,14,7,30,309.0,63.0,3.0,-0.1,122.0,359.34,315.87
2018,3,14,7,45,427.5,73.5,3.3,0.4,182.0,480.2,422.26
2018,3,14,8,0,546.0,84.0,3.6,0.9,242.0,616.51,536.12
2018,3,14,8,15,667.0,81.5,3.8,1.2,311.5,741.34,635.95
2018,3,14,8,30,788.0,79.0,4.0,1.5,381.0,862.26,729.08
2018,3,14,8,45,821.5,82.0,4.2,1.75,434.5,917.87,769.91
2018,3,14,9,0,855.0,85.0,4.4,2.0,488.0,971.32,808.86
2018,3,14,9,15,878.5,87.0,4.5,2.2,536.5,1011.04,836.21
2018,3,14,9,30,902.0,89.0,4.6,2.4,585.0,1047.53,861.02
2018,3,14,9,45,857.5,105.0,4.65,2.55,605.0,1028.42,844.36
2018,3,14,10,0,813.0,121.0,4.7,2.7,625.0,1003.68,824.14
2018,3,14,10,15,643.5,178.5,4.8,2.85,591.0,901.52,746.16
2018,3,14,10,30,474.0,236.0,4.9,3.0,557.0,775.51,645.71
2018,3,14,10,45,584.5,212.0,4.95,3.1,624.0,862.22,714.69
2018,3,14,11,0,695.0,188.0,5.0,3.2,691.0,937.68,771.26
2018,3,14,11,15,748.5,175.0,5.0,3.35,730.5,960.9,786.87
2018,3,14,11,30,802.0,162.0,5.0,3.5,770.0,969.58,792.03
2018,3,14,11,45,808.0,166.5,5.05,3.6,787.0,955.7,781.13
2018,3,14,12,0,814.0,171.0,5.1,3.7,804.0,937.89,767.58
2018,3,14,12,15,820.0,170.0,5.1,3.8,810.5,911.22,747.11
2018,3,14,12,30,826.0,169.0,5.1,3.9,817.0,880.95,724.03
2018,3,14,12,45,788.5,181.5,5.15,4.05,797.0,831.28,685.21
2018,3,14,13,0,751.0,194.0,5.2,4.2,777.0,774.31,639.6
2018,3,14,13,15,844.0,156.5,5.15,4.3,802.0,761.35,629.5
2018,3,14,13,30,937.0,119.0,5.1,4.4,827.0,736.92,609.3
2018,3,14,13,45,957.0,108.0,5.1,4.55,814.5,688.0,567.87
2018,3,14,14,0,977.0,97.0,5.1,4.7,802.0,634.68,521.7
2018,3,14,14,15,966.0,95.5,5.1,4.65,770.0,569.81,465.04
2018,3,14,14,30,955.0,94.0,5.1,4.6,738.0,504.21,406.08
2018,3,14,14,45,942.0,92.5,5.1,4.55,700.0,437.4,344.49
2018,3,14,15,0,929.0,91.0,5.1,4.5,662.0,370.67,281.68
2018,3,14,15,15,904.0,91.0,5.0,4.3,616.0,302.42,217.93
2018,3,14,15,30,879.0,91.0,4.9,4.1,570.0,232.3,154.85
2018,3,14,15,45,864.5,86.0,4.8,3.95,523.5,165.38,100.62
2018,3,14,16,0,850.0,81.0,4.7,3.8,477.0,100.07,63.02
2018,3,14,16,15,819.0,77.5,4.45,3.45,424.0,68.91,58.03
2018,3,14,16,30,788.0,74.0,4.2,3.1,371.0,66.03,55.64
2018,3,14,16,45,743.0,69.0,3.95,2.75,316.0,61.77,51.89
2018,3,14,17,0,698.0,64.0,3.7,2.4,261.0,53.08,43.91
2018,3,14,17,15,587.5,59.5,3.3,1.65,201.5,48.84,39.95
2018,3,14,17,30,477.0,55.0,2.9,0.9,142.0,45.01,36.11
2018,3,14,17,45,379.0,43.0,2.5,0.2,98.0,35.39,26.58
2018,3,14,18,0,281.0,31.0,2.1,-0.5,54.0,25.75,14.54
2018,3,14,18,15,151.0,17.5,2.1,-0.5,28.5,13.77,0.0
2018,3,14,18,30,21.0,4.0,2.1,-0.5,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,2.0,-1.1,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
