Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,4,4,5,45,2.0,1.0,4.8,16.9,1.0,0.0,0.0
2018,4,4,6,0,4.0,2.0,4.8,16.9,2.0,0.0,0.0
2018,4,4,6,15,2.0,10.0,4.7,17.0,10.0,8.95,0.0
2018,4,4,6,30,0.0,18.0,4.6,17.1,18.0,13.71,4.56
2018,4,4,6,45,0.0,23.5,4.45,17.2,23.5,17.9,9.13
2018,4,4,7,0,0.0,29.0,4.3,17.3,29.0,22.1,12.96
2018,4,4,7,15,4.0,49.0,4.25,17.4,50.0,40.46,28.78
2018,4,4,7,30,8.0,69.0,4.2,17.5,71.0,60.85,46.23
2018,4,4,7,45,121.0,94.5,4.15,17.6,141.5,202.03,167.91
2018,4,4,8,0,234.0,120.0,4.1,17.7,212.0,349.55,290.27
2018,4,4,8,15,285.0,149.0,4.2,17.5,276.5,435.25,358.51
2018,4,4,8,30,336.0,178.0,4.3,17.3,341.0,522.08,426.24
2018,4,4,8,45,236.0,208.5,4.45,17.1,329.0,468.76,380.71
2018,4,4,9,0,136.0,239.0,4.6,16.9,317.0,386.11,312.33
2018,4,4,9,15,159.0,266.5,4.8,16.65,364.5,437.98,353.41
2018,4,4,9,30,182.0,294.0,5.0,16.4,412.0,489.24,393.22
2018,4,4,9,45,238.5,309.0,5.2,16.15,473.5,558.95,448.11
2018,4,4,10,0,295.0,324.0,5.4,15.9,535.0,652.25,519.69
2018,4,4,10,15,250.5,343.5,5.4,15.9,528.5,623.33,494.92
2018,4,4,10,30,206.0,363.0,5.4,15.9,522.0,569.26,451.97
2018,4,4,10,45,166.0,357.5,5.45,15.85,488.0,516.77,410.48
2018,4,4,11,0,126.0,352.0,5.5,15.8,454.0,464.9,369.16
2018,4,4,11,15,144.0,367.0,5.45,15.75,486.5,489.77,388.41
2018,4,4,11,30,162.0,382.0,5.4,15.7,519.0,512.65,405.8
2018,4,4,11,45,225.0,392.0,5.4,15.6,584.5,569.3,450.22
2018,4,4,12,0,288.0,402.0,5.4,15.5,650.0,638.1,502.7
2018,4,4,12,15,236.5,418.0,5.4,15.45,622.0,575.78,453.96
2018,4,4,12,30,185.0,434.0,5.4,15.4,594.0,532.53,419.65
2018,4,4,12,45,211.0,417.5,5.4,15.35,598.5,522.98,412.98
2018,4,4,13,0,237.0,401.0,5.4,15.3,603.0,521.4,411.95
2018,4,4,13,15,281.0,393.5,5.4,15.3,629.5,524.62,414.5
2018,4,4,13,30,325.0,386.0,5.4,15.3,656.0,522.91,412.77
2018,4,4,13,45,288.5,382.0,5.35,15.3,617.0,472.95,372.93
2018,4,4,14,0,252.0,378.0,5.3,15.3,578.0,426.28,335.59
2018,4,4,14,15,233.5,366.0,5.3,15.4,546.0,383.67,301.19
2018,4,4,14,30,215.0,354.0,5.3,15.5,514.0,346.57,270.87
2018,4,4,14,45,213.5,336.0,5.25,15.6,488.5,313.35,243.12
2018,4,4,15,0,212.0,318.0,5.2,15.7,463.0,280.5,215.53
2018,4,4,15,15,229.0,293.5,5.15,15.55,441.0,248.01,187.94
2018,4,4,15,30,246.0,269.0,5.1,15.4,419.0,209.79,156.73
2018,4,4,15,45,336.0,224.5,5.05,15.25,412.5,167.29,123.23
2018,4,4,16,0,426.0,180.0,5.0,15.1,406.0,117.45,97.18
2018,4,4,16,15,457.0,157.0,4.85,14.65,377.5,105.93,87.68
2018,4,4,16,30,488.0,134.0,4.7,14.2,349.0,93.59,77.32
2018,4,4,16,45,525.0,112.0,4.55,13.75,316.5,81.15,66.71
2018,4,4,17,0,562.0,90.0,4.4,13.3,284.0,69.58,56.72
2018,4,4,17,15,584.5,77.0,4.15,12.55,248.0,61.29,49.54
2018,4,4,17,30,607.0,64.0,3.9,11.8,212.0,52.4,41.59
2018,4,4,17,45,515.5,55.5,3.65,11.05,159.5,45.55,35.23
2018,4,4,18,0,424.0,47.0,3.4,10.3,107.0,38.83,28.67
2018,4,4,18,15,279.5,33.5,3.4,10.3,66.0,27.71,16.74
2018,4,4,18,30,135.0,20.0,3.4,10.3,25.0,15.74,0.0
2018,4,4,18,45,67.5,10.0,3.45,9.35,12.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,3.45,6.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,3.3,5.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,3.15,5.1,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.9,2.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,5,5,45,15.5,3.0,1.1,0.15,3.0,0.0,0.0
2018,4,5,6,0,31.0,6.0,1.1,0.4,6.0,0.0,0.0
2018,4,5,6,15,156.0,21.5,1.35,1.15,34.5,100.93,0.0
2018,4,5,6,30,281.0,37.0,1.6,1.9,63.0,249.05,195.15
2018,4,5,6,45,392.0,48.0,1.85,2.6,110.5,344.52,292.41
2018,4,5,7,0,503.0,59.0,2.1,3.3,158.0,455.18,390.71
2018,4,5,7,15,570.0,67.5,2.1,3.8,212.0,539.13,461.98
2018,4,5,7,30,637.0,76.0,2.1,4.3,266.0,626.57,531.43
2018,4,5,7,45,645.0,86.5,2.1,4.8,311.0,670.86,563.94
2018,4,5,8,0,653.0,97.0,2.1,5.3,356.0,713.19,593.83
2018,4,5,8,15,601.5,118.5,1.95,5.8,382.5,712.7,589.07
2018,4,5,8,30,550.0,140.0,1.8,6.3,409.0,696.11,572.39
2018,4,5,8,45,588.5,147.0,1.65,6.8,461.5,762.96,618.24
2018,4,5,9,0,627.0,154.0,1.5,7.3,514.0,818.99,653.59
2018,4,5,9,15,680.0,154.0,1.45,7.8,572.5,879.92,692.44
2018,4,5,9,30,733.0,154.0,1.4,8.3,631.0,938.77,728.66
2018,4,5,9,45,807.5,140.0,1.3,8.8,695.0,992.19,759.36
2018,4,5,10,0,882.0,126.0,1.2,9.3,759.0,1052.2,793.41
2018,4,5,10,15,891.5,128.5,1.25,9.75,793.5,1060.92,796.43
2018,4,5,10,30,901.0,131.0,1.3,10.2,828.0,1065.42,797.64
2018,4,5,10,45,906.5,133.0,1.3,10.65,854.0,1046.0,782.56
2018,4,5,11,0,912.0,135.0,1.3,11.1,880.0,1037.57,775.18
2018,4,5,11,15,914.0,136.5,1.35,11.5,897.0,1021.18,763.68
2018,4,5,11,30,916.0,138.0,1.4,11.9,914.0,1000.86,749.78
2018,4,5,11,45,917.0,140.0,1.45,12.3,924.5,976.23,733.14
2018,4,5,12,0,918.0,142.0,1.5,12.7,935.0,947.88,714.07
2018,4,5,12,15,921.0,140.0,1.6,13.0,937.5,914.18,692.32
2018,4,5,12,30,924.0,138.0,1.7,13.3,940.0,877.04,668.01
2018,4,5,12,45,920.5,139.0,1.75,13.6,933.0,834.13,638.88
2018,4,5,13,0,917.0,140.0,1.8,13.9,926.0,788.5,605.59
2018,4,5,13,15,901.5,144.5,1.85,14.1,906.5,735.05,566.03
2018,4,5,13,30,886.0,149.0,1.9,14.3,887.0,686.96,529.12
2018,4,5,13,45,774.5,192.5,1.95,14.5,825.5,608.37,468.55
2018,4,5,14,0,663.0,236.0,2.0,14.7,764.0,535.07,411.3
2018,4,5,14,15,686.0,215.0,2.05,14.8,744.0,484.58,370.05
2018,4,5,14,30,709.0,194.0,2.1,14.9,724.0,430.59,324.27
2018,4,5,14,45,781.5,160.0,2.1,15.0,717.5,380.11,278.2
2018,4,5,15,0,854.0,126.0,2.1,15.1,711.0,324.46,226.19
2018,4,5,15,15,825.0,125.5,2.1,15.05,662.5,259.5,170.94
2018,4,5,15,30,796.0,125.0,2.1,15.0,614.0,197.59,122.62
2018,4,5,15,45,774.5,120.5,2.05,14.95,565.5,130.0,79.78
2018,4,5,16,0,753.0,116.0,2.0,14.9,517.0,86.09,69.9
2018,4,5,16,15,725.0,111.5,1.85,14.55,466.5,83.77,68.27
2018,4,5,16,30,697.0,107.0,1.7,14.2,416.0,81.4,66.53
2018,4,5,16,45,650.0,101.5,1.6,13.9,361.0,77.97,63.81
2018,4,5,17,0,603.0,96.0,1.5,13.6,306.0,74.55,61.04
2018,4,5,17,15,533.0,88.0,1.45,12.7,250.5,68.98,56.35
2018,4,5,17,30,463.0,80.0,1.4,11.8,195.0,59.94,48.36
2018,4,5,17,45,375.5,67.5,1.35,10.9,146.0,50.54,39.77
2018,4,5,18,0,288.0,55.0,1.3,10.0,97.0,41.14,30.83
2018,4,5,18,15,183.0,37.0,1.3,10.0,59.5,27.76,17.14
2018,4,5,18,30,78.0,19.0,1.3,10.0,22.0,14.95,0.0
2018,4,5,18,45,39.0,9.5,1.5,9.2,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,4,6,5,45,2.5,2.0,1.95,3.5,2.0,0.0,0.0
2018,4,6,6,0,5.0,4.0,2.1,3.8,4.0,3.15,0.0
2018,4,6,6,15,62.5,19.5,2.3,4.5,25.5,67.82,0.0
2018,4,6,6,30,120.0,35.0,2.5,5.2,47.0,134.65,104.88
2018,4,6,6,45,219.0,52.5,2.7,5.85,90.5,237.74,200.64
2018,4,6,7,0,318.0,70.0,2.9,6.5,134.0,336.56,288.63
2018,4,6,7,15,423.0,80.0,3.05,7.4,192.0,438.83,376.62
2018,4,6,7,30,528.0,90.0,3.2,8.3,250.0,555.59,472.49
2018,4,6,7,45,573.0,99.0,3.35,9.2,303.0,624.74,525.28
2018,4,6,8,0,618.0,108.0,3.5,10.1,356.0,694.67,576.92
2018,4,6,8,15,651.0,116.0,3.75,10.95,408.5,753.11,618.62
2018,4,6,8,30,684.0,124.0,4.0,11.8,461.0,810.6,658.61
2018,4,6,8,45,701.0,131.0,4.2,12.65,507.5,850.48,684.53
2018,4,6,9,0,718.0,138.0,4.4,13.5,554.0,887.83,708.8
2018,4,6,9,15,738.5,142.5,4.55,14.15,599.0,922.98,731.4
2018,4,6,9,30,759.0,147.0,4.7,14.8,644.0,955.15,751.72
2018,4,6,9,45,748.0,159.5,4.8,15.5,674.0,961.62,753.14
2018,4,6,10,0,737.0,172.0,4.9,16.2,704.0,964.04,752.0
2018,4,6,10,15,621.5,229.5,4.95,16.6,692.0,902.89,705.4
2018,4,6,10,30,506.0,287.0,5.0,17.0,680.0,832.01,649.52
2018,4,6,10,45,602.5,255.0,5.05,17.4,738.0,891.09,693.02
2018,4,6,11,0,699.0,223.0,5.1,17.8,796.0,941.9,729.2
2018,4,6,11,15,640.5,256.0,5.1,18.05,790.0,899.01,695.27
2018,4,6,11,30,582.0,289.0,5.1,18.3,784.0,850.63,657.98
2018,4,6,11,45,497.0,330.5,5.15,18.55,756.5,790.26,611.45
2018,4,6,12,0,412.0,372.0,5.2,18.8,729.0,729.61,564.49
2018,4,6,12,15,413.0,371.0,5.15,18.8,730.0,706.85,547.44
2018,4,6,12,30,414.0,370.0,5.1,18.8,731.0,682.15,528.69
2018,4,6,12,45,360.0,387.5,5.05,18.8,699.5,619.68,481.01
2018,4,6,13,0,306.0,405.0,5.0,18.8,668.0,571.13,443.31
2018,4,6,13,15,220.5,408.5,5.0,18.7,596.5,485.16,377.39
2018,4,6,13,30,135.0,412.0,5.0,18.6,525.0,416.42,324.0
2018,4,6,13,45,128.0,396.0,4.95,18.5,501.0,385.37,300.11
2018,4,6,14,0,121.0,380.0,4.9,18.4,477.0,355.34,276.69
2018,4,6,14,15,84.0,342.5,4.9,18.35,408.5,295.81,230.42
2018,4,6,14,30,47.0,305.0,4.9,18.3,340.0,245.13,191.06
2018,4,6,14,45,46.5,272.5,4.85,18.2,306.0,215.51,167.68
2018,4,6,15,0,46.0,240.0,4.8,18.1,272.0,186.91,144.9
2018,4,6,15,15,181.0,235.5,4.65,17.95,349.0,201.76,151.23
2018,4,6,15,30,316.0,231.0,4.5,17.8,426.0,195.1,140.47
2018,4,6,15,45,470.0,188.5,4.35,17.6,453.0,149.01,103.91
2018,4,6,16,0,624.0,146.0,4.2,17.4,480.0,102.65,83.52
2018,4,6,16,15,558.5,143.5,3.9,17.15,420.5,99.85,81.51
2018,4,6,16,30,493.0,141.0,3.6,16.9,361.0,97.88,80.17
2018,4,6,16,45,427.0,131.0,3.3,16.65,304.0,91.36,74.82
2018,4,6,17,0,361.0,121.0,3.0,16.4,247.0,84.78,69.33
2018,4,6,17,15,233.5,107.0,2.65,15.85,183.5,75.85,61.7
2018,4,6,17,30,106.0,93.0,2.3,15.3,120.0,66.23,53.24
2018,4,6,17,45,81.0,72.5,1.95,14.75,90.0,52.25,40.66
2018,4,6,18,0,56.0,52.0,1.6,14.2,60.0,38.04,27.63
2018,4,6,18,15,34.0,33.5,1.6,14.2,38.0,24.88,14.7
2018,4,6,18,30,12.0,15.0,1.6,14.2,16.0,11.54,0.0
2018,4,6,18,45,6.0,7.5,1.7,13.85,8.0,5.9,0.0
2018,4,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.8,10.1,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.7,10.1,3.0,2.85,0.0
2018,4,7,6,15,0.5,8.5,0.8,10.25,8.5,6.72,0.0
2018,4,7,6,30,0.0,14.0,0.9,10.4,14.0,10.63,2.98
2018,4,7,6,45,0.0,17.5,1.05,10.5,17.5,13.3,5.72
2018,4,7,7,0,0.0,21.0,1.2,10.6,21.0,15.97,8.21
2018,4,7,7,15,0.0,25.5,1.4,10.65,25.5,19.41,11.29
2018,4,7,7,30,0.0,30.0,1.6,10.7,30.0,22.86,14.31
2018,4,7,7,45,0.0,31.0,1.8,10.7,31.0,23.64,14.96
2018,4,7,8,0,0.0,32.0,2.0,10.7,32.0,24.42,15.58
2018,4,7,8,15,0.0,50.5,2.25,10.7,50.5,38.66,27.79
2018,4,7,8,30,0.0,69.0,2.5,10.7,69.0,52.97,39.93
2018,4,7,8,45,0.0,86.0,2.7,10.65,86.0,66.17,51.02
2018,4,7,9,0,0.0,103.0,2.9,10.6,103.0,80.15,62.68
2018,4,7,9,15,0.0,91.0,3.0,10.5,91.0,70.13,54.04
2018,4,7,9,30,0.0,79.0,3.1,10.4,79.0,60.86,46.1
2018,4,7,9,45,0.0,68.5,3.2,10.3,68.5,52.77,39.17
2018,4,7,10,0,0.0,58.0,3.3,10.2,58.0,44.68,32.27
2018,4,7,10,15,0.0,58.5,3.35,10.1,58.5,45.11,32.58
2018,4,7,10,30,0.0,59.0,3.4,10.0,59.0,45.53,32.89
2018,4,7,10,45,0.0,63.5,3.45,9.9,63.5,49.06,35.81
2018,4,7,11,0,0.0,68.0,3.5,9.8,68.0,52.58,38.74
2018,4,7,11,15,0.0,72.0,3.6,9.65,72.0,55.73,41.36
2018,4,7,11,30,0.0,76.0,3.7,9.5,76.0,58.87,43.98
2018,4,7,11,45,0.0,85.5,3.75,9.4,85.5,66.32,50.21
2018,4,7,12,0,0.0,95.0,3.8,9.3,95.0,73.83,56.48
2018,4,7,12,15,0.0,103.5,3.85,9.15,103.5,80.52,62.08
2018,4,7,12,30,0.0,112.0,3.9,9.0,112.0,87.17,67.65
2018,4,7,12,45,0.0,108.5,4.0,8.85,108.5,84.33,65.34
2018,4,7,13,0,0.0,105.0,4.1,8.7,105.0,81.51,63.05
2018,4,7,13,15,0.0,106.0,4.1,8.55,106.0,82.21,63.71
2018,4,7,13,30,0.0,107.0,4.1,8.4,107.0,82.89,64.37
2018,4,7,13,45,0.0,94.5,4.1,8.25,94.5,73.16,56.3
2018,4,7,14,0,0.0,82.0,4.1,8.1,82.0,63.43,48.21
2018,4,7,14,15,0.0,82.0,4.0,8.0,82.0,63.38,48.27
2018,4,7,14,30,0.0,82.0,3.9,7.9,82.0,63.33,48.33
2018,4,7,14,45,0.0,81.5,3.85,7.8,81.5,62.9,48.08
2018,4,7,15,0,0.0,81.0,3.8,7.7,81.0,62.46,47.84
2018,4,7,15,15,0.0,85.5,3.85,7.55,85.5,65.9,50.94
2018,4,7,15,30,0.0,90.0,3.9,7.4,90.0,69.35,54.06
2018,4,7,15,45,0.0,77.0,3.9,7.3,77.0,59.22,45.55
2018,4,7,16,0,0.0,64.0,3.9,7.2,64.0,49.13,38.9
2018,4,7,16,15,0.0,52.5,3.95,6.95,52.5,40.22,31.01
2018,4,7,16,30,0.0,41.0,4.0,6.7,41.0,31.35,23.06
2018,4,7,16,45,0.0,34.5,4.1,6.5,34.5,26.34,18.58
2018,4,7,17,0,0.0,28.0,4.2,6.3,28.0,21.34,14.05
2018,4,7,17,15,0.0,19.5,4.15,6.0,19.5,14.83,8.08
2018,4,7,17,30,0.0,11.0,4.1,5.7,11.0,8.35,2.07
2018,4,7,17,45,0.0,8.5,4.05,5.45,8.5,6.44,0.27
2018,4,7,18,0,0.0,6.0,4.0,5.2,6.0,4.54,0.0
2018,4,7,18,15,0.0,4.5,4.0,5.2,4.5,3.4,0.0
2018,4,7,18,30,0.0,3.0,4.0,5.2,3.0,2.27,0.0
2018,4,7,18,45,0.0,1.5,4.0,4.7,1.5,1.18,0.0
2018,4,7,19,0,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,4.0,3.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,4.0,2.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,4.0,2.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.9,2.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,3.7,2.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,3.5,1.95,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,3.35,1.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,3.2,1.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,3.05,1.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.95,1.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.7,0.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.65,0.6,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.15,-0.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,4,8,5,45,23.5,5.0,2.05,-1.9,5.0,0.0,0.0
2018,4,8,6,0,47.0,10.0,2.2,-1.8,10.0,30.69,0.0
2018,4,8,6,15,170.0,26.0,2.45,-1.2,41.5,145.69,20.73
2018,4,8,6,30,293.0,42.0,2.7,-0.6,73.0,259.58,214.82
2018,4,8,6,45,392.5,55.0,2.95,-0.05,122.0,350.12,303.1
2018,4,8,7,0,492.0,68.0,3.2,0.5,171.0,454.91,397.49
2018,4,8,7,15,558.5,77.0,3.35,1.15,226.0,538.99,470.42
2018,4,8,7,30,625.0,86.0,3.5,1.8,281.0,626.23,541.71
2018,4,8,7,45,668.0,94.0,3.65,2.5,337.0,695.87,595.62
2018,4,8,8,0,711.0,102.0,3.8,3.2,393.0,765.89,647.97
2018,4,8,8,15,744.5,107.0,3.65,3.7,448.0,823.87,688.39
2018,4,8,8,30,778.0,112.0,3.5,4.2,503.0,880.56,726.53
2018,4,8,8,45,801.0,116.5,3.3,4.75,554.0,925.09,754.0
2018,4,8,9,0,824.0,121.0,3.1,5.3,605.0,959.67,773.49
2018,4,8,9,15,841.0,124.0,2.9,5.75,650.5,991.35,790.7
2018,4,8,9,30,858.0,127.0,2.7,6.2,696.0,1019.52,804.98
2018,4,8,9,45,874.0,129.0,2.45,6.7,738.0,1041.9,814.13
2018,4,8,10,0,890.0,131.0,2.2,7.2,780.0,1060.34,820.19
2018,4,8,10,15,899.0,133.5,2.1,7.6,814.0,1068.21,821.23
2018,4,8,10,30,908.0,136.0,2.0,8.0,848.0,1071.82,819.64
2018,4,8,10,45,913.5,138.0,1.85,8.4,874.5,1051.7,801.61
2018,4,8,11,0,919.0,140.0,1.7,8.8,901.0,1042.82,791.56
2018,4,8,11,15,881.0,160.5,1.7,9.1,902.5,1022.05,776.27
2018,4,8,11,30,843.0,181.0,1.7,9.4,904.0,982.14,748.42
2018,4,8,11,45,882.5,164.0,1.7,9.75,928.5,975.13,742.85
2018,4,8,12,0,922.0,147.0,1.7,10.1,953.0,948.65,723.87
2018,4,8,12,15,884.0,166.5,1.7,10.3,940.5,912.5,698.96
2018,4,8,12,30,846.0,186.0,1.7,10.5,928.0,860.85,662.61
2018,4,8,12,45,855.5,179.0,1.75,10.7,925.0,822.14,635.2
2018,4,8,13,0,865.0,172.0,1.8,10.9,922.0,779.96,604.47
2018,4,8,13,15,794.5,201.0,1.8,11.0,881.0,714.62,554.99
2018,4,8,13,30,724.0,230.0,1.8,11.1,840.0,647.81,503.91
2018,4,8,13,45,639.0,258.0,1.75,11.15,786.0,575.56,447.8
2018,4,8,14,0,554.0,286.0,1.7,11.2,732.0,509.19,395.47
2018,4,8,14,15,542.5,276.0,1.7,11.2,699.5,456.76,353.12
2018,4,8,14,30,531.0,266.0,1.7,11.2,667.0,405.01,310.14
2018,4,8,14,45,466.5,272.5,1.65,11.2,612.5,347.93,263.44
2018,4,8,15,0,402.0,279.0,1.6,11.2,558.0,299.41,224.13
2018,4,8,15,15,358.5,272.0,1.55,11.05,509.5,253.42,187.52
2018,4,8,15,30,315.0,265.0,1.5,10.9,461.0,212.63,157.36
2018,4,8,15,45,313.5,242.0,1.4,10.8,424.5,171.24,129.36
2018,4,8,16,0,312.0,219.0,1.3,10.7,388.0,141.2,118.91
2018,4,8,16,15,249.0,202.5,1.2,10.45,329.0,131.38,110.95
2018,4,8,16,30,186.0,186.0,1.1,10.2,270.0,125.04,105.89
2018,4,8,16,45,205.5,160.0,0.95,9.9,242.0,110.15,93.22
2018,4,8,17,0,225.0,134.0,0.8,9.6,214.0,92.34,77.77
2018,4,8,17,15,214.5,113.5,0.8,9.2,179.5,79.6,66.64
2018,4,8,17,30,204.0,93.0,0.8,8.8,145.0,66.39,54.79
2018,4,8,17,45,171.5,73.5,0.75,8.4,110.0,53.16,42.62
2018,4,8,18,0,139.0,54.0,0.7,8.0,75.0,39.62,29.91
2018,4,8,18,15,92.0,36.5,0.7,8.0,48.0,27.04,17.38
2018,4,8,18,30,45.0,19.0,0.7,8.0,21.0,14.31,0.0
2018,4,8,18,45,22.5,9.5,0.75,7.6,10.5,7.47,0.0
2018,4,8,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.0,0.5,2.9,1.0,0.0,0.0
2018,4,9,6,0,0.0,2.0,0.4,3.2,2.0,1.57,0.0
2018,4,9,6,15,0.0,9.5,0.45,3.65,9.5,7.21,0.0
2018,4,9,6,30,0.0,17.0,0.5,4.1,17.0,12.93,5.31
2018,4,9,6,45,0.0,28.5,0.5,4.5,28.5,21.73,13.43
2018,4,9,7,0,0.0,40.0,0.5,4.9,40.0,30.56,21.47
2018,4,9,7,15,0.0,49.0,0.75,5.55,49.0,37.48,27.64
2018,4,9,7,30,0.0,58.0,1.0,6.2,58.0,44.42,33.68
2018,4,9,7,45,56.0,105.0,1.3,6.9,128.0,143.07,121.13
2018,4,9,8,0,112.0,152.0,1.6,7.6,198.0,261.72,221.8
2018,4,9,8,15,88.5,170.0,1.75,8.1,209.5,242.46,203.68
2018,4,9,8,30,65.0,188.0,1.9,8.6,221.0,239.5,199.46
2018,4,9,8,45,46.0,204.5,2.05,9.15,229.0,237.56,196.12
2018,4,9,9,0,27.0,221.0,2.2,9.7,237.0,234.6,191.93
2018,4,9,9,15,117.5,251.0,2.2,10.1,328.5,374.86,307.05
2018,4,9,9,30,208.0,281.0,2.2,10.5,420.0,494.77,401.1
2018,4,9,9,45,273.0,298.5,2.2,10.85,492.0,599.67,479.5
2018,4,9,10,0,338.0,316.0,2.2,11.2,564.0,679.74,537.58
2018,4,9,10,15,545.0,252.0,2.15,11.55,672.5,837.47,653.45
2018,4,9,10,30,752.0,188.0,2.1,11.9,781.0,978.91,749.79
2018,4,9,10,45,631.0,242.0,2.0,12.3,750.5,902.03,691.24
2018,4,9,11,0,510.0,296.0,1.9,12.7,720.0,817.8,627.78
2018,4,9,11,15,569.0,282.0,1.85,12.95,764.5,845.05,647.01
2018,4,9,11,30,628.0,268.0,1.8,13.2,809.0,872.01,664.45
2018,4,9,11,45,724.0,226.0,1.75,13.5,856.0,897.59,681.75
2018,4,9,12,0,820.0,184.0,1.7,13.8,903.0,905.2,685.74
2018,4,9,12,15,594.5,289.0,1.65,14.0,811.0,783.46,596.28
2018,4,9,12,30,369.0,394.0,1.6,14.2,719.0,650.61,497.75
2018,4,9,12,45,375.0,388.0,1.55,14.4,716.0,626.4,480.5
2018,4,9,13,0,381.0,382.0,1.5,14.6,713.0,600.54,460.87
2018,4,9,13,15,278.5,398.0,1.5,14.7,638.0,518.97,399.55
2018,4,9,13,30,176.0,414.0,1.5,14.8,563.0,439.86,339.82
2018,4,9,13,45,190.0,401.0,1.45,14.85,558.0,420.69,325.35
2018,4,9,14,0,204.0,388.0,1.4,14.9,553.0,399.94,308.89
2018,4,9,14,15,146.0,365.0,1.4,14.9,481.0,338.73,262.14
2018,4,9,14,30,88.0,342.0,1.4,14.9,409.0,285.01,221.34
2018,4,9,14,45,107.5,318.5,1.35,14.85,396.0,263.39,203.83
2018,4,9,15,0,127.0,295.0,1.3,14.8,383.0,240.08,184.4
2018,4,9,15,15,172.0,279.0,1.3,14.65,390.5,224.28,169.81
2018,4,9,15,30,217.0,263.0,1.3,14.5,398.0,202.83,151.54
2018,4,9,15,45,197.0,246.5,1.3,14.35,362.0,171.2,130.85
2018,4,9,16,0,177.0,230.0,1.3,14.2,326.0,149.7,124.57
2018,4,9,16,15,182.0,205.0,1.2,14.0,295.5,136.11,113.48
2018,4,9,16,30,187.0,180.0,1.1,13.8,265.0,121.97,101.76
2018,4,9,16,45,375.5,144.0,1.0,13.6,287.5,98.41,81.67
2018,4,9,17,0,564.0,108.0,0.9,13.4,310.0,82.57,68.08
2018,4,9,17,15,363.0,101.0,0.75,12.95,223.0,72.41,59.32
2018,4,9,17,30,162.0,94.0,0.6,12.5,136.0,66.58,54.18
2018,4,9,17,45,84.5,71.0,0.5,12.1,92.5,51.62,40.65
2018,4,9,18,0,7.0,48.0,0.4,11.7,49.0,35.71,26.06
2018,4,9,18,15,5.5,31.0,0.4,11.7,31.5,23.3,14.11
2018,4,9,18,30,4.0,14.0,0.4,11.7,14.0,10.68,0.0
2018,4,9,18,45,2.0,7.0,0.4,11.2,7.0,5.51,0.0
2018,4,9,19,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.2,9.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.15,9.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.1,9.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.05,9.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.0,8.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.05,8.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.15,8.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.5,4.65,1.5,0.0,0.0
2018,4,10,6,0,0.0,3.0,2.6,4.6,3.0,2.36,0.0
2018,4,10,6,15,0.0,11.5,2.7,5.0,11.5,8.74,0.0
2018,4,10,6,30,0.0,20.0,2.8,5.4,20.0,15.23,7.22
2018,4,10,6,45,1.5,35.5,2.9,5.75,36.0,28.09,18.88
2018,4,10,7,0,3.0,51.0,3.0,6.1,52.0,41.86,31.29
2018,4,10,7,15,19.0,78.5,3.1,6.75,84.5,87.82,72.15
2018,4,10,7,30,35.0,106.0,3.2,7.4,117.0,129.66,108.8
2018,4,10,7,45,92.0,130.0,3.25,8.0,166.5,218.22,185.83
2018,4,10,8,0,149.0,154.0,3.3,8.6,216.0,294.94,250.77
2018,4,10,8,15,176.0,181.5,3.25,9.2,264.5,352.18,296.89
2018,4,10,8,30,203.0,209.0,3.2,9.8,313.0,409.84,342.17
2018,4,10,8,45,278.0,224.5,3.15,10.35,381.5,520.66,429.38
2018,4,10,9,0,353.0,240.0,3.1,10.9,450.0,612.09,498.66
2018,4,10,9,15,465.5,225.5,3.0,11.35,524.5,731.42,587.49
2018,4,10,9,30,578.0,211.0,2.9,11.8,599.0,829.5,657.68
2018,4,10,9,45,727.0,168.0,2.8,12.25,685.0,943.54,735.23
2018,4,10,10,0,876.0,125.0,2.7,12.7,771.0,1036.14,794.18
2018,4,10,10,15,881.0,130.0,2.65,13.0,803.5,1042.64,794.77
2018,4,10,10,30,886.0,135.0,2.6,13.3,836.0,1044.94,793.59
2018,4,10,10,45,879.5,143.0,2.5,13.65,857.5,1034.86,783.62
2018,4,10,11,0,873.0,151.0,2.4,14.0,879.0,1020.64,771.22
2018,4,10,11,15,897.5,142.5,2.35,14.3,905.0,1000.23,755.59
2018,4,10,11,30,922.0,134.0,2.3,14.6,931.0,991.45,747.99
2018,4,10,11,45,924.0,135.0,2.2,14.85,941.0,966.47,729.14
2018,4,10,12,0,926.0,136.0,2.1,15.1,951.0,937.76,708.09
2018,4,10,12,15,926.0,136.0,2.1,15.3,952.5,902.93,684.19
2018,4,10,12,30,926.0,136.0,2.1,15.5,954.0,864.83,658.04
2018,4,10,12,45,923.5,136.5,2.05,15.75,947.0,822.15,627.65
2018,4,10,13,0,921.0,137.0,2.0,16.0,940.0,776.72,593.57
2018,4,10,13,15,916.5,136.5,1.9,16.1,924.5,726.65,555.48
2018,4,10,13,30,912.0,136.0,1.8,16.2,909.0,674.45,515.04
2018,4,10,13,45,905.0,135.0,1.75,16.3,885.5,618.59,471.23
2018,4,10,14,0,898.0,134.0,1.7,16.4,862.0,561.33,425.09
2018,4,10,14,15,888.5,133.0,1.55,16.45,831.0,502.79,376.2
2018,4,10,14,30,879.0,132.0,1.4,16.5,800.0,441.33,323.88
2018,4,10,14,45,865.5,130.0,1.3,16.5,761.5,377.57,269.07
2018,4,10,15,0,852.0,128.0,1.2,16.5,723.0,314.33,214.32
2018,4,10,15,15,834.5,125.0,1.05,16.45,678.5,250.41,160.67
2018,4,10,15,30,817.0,122.0,0.9,16.4,634.0,188.11,113.49
2018,4,10,15,45,794.5,119.0,0.75,16.35,585.5,127.4,79.85
2018,4,10,16,0,772.0,116.0,0.6,16.3,537.0,86.15,69.35
2018,4,10,16,15,742.5,111.5,0.55,16.1,484.5,83.78,67.7
2018,4,10,16,30,713.0,107.0,0.5,15.9,432.0,81.36,65.9
2018,4,10,16,45,672.5,101.0,0.4,15.7,377.5,77.65,62.95
2018,4,10,17,0,632.0,95.0,0.3,15.5,323.0,73.9,59.9
2018,4,10,17,15,574.5,87.0,0.4,14.85,268.5,68.38,55.32
2018,4,10,17,30,517.0,79.0,0.5,14.2,214.0,62.83,50.51
2018,4,10,17,45,433.0,68.0,0.6,13.55,163.0,51.42,40.25
2018,4,10,18,0,349.0,57.0,0.7,12.9,112.0,42.98,32.32
2018,4,10,18,15,234.5,41.0,0.7,12.9,72.0,30.88,20.5
2018,4,10,18,30,120.0,25.0,0.7,12.9,32.0,18.82,0.0
2018,4,10,18,45,60.0,12.5,0.9,11.6,16.0,9.83,0.0
2018,4,10,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,11,5,45,0.5,2.5,1.6,4.8,2.5,0.0,0.0
2018,4,11,6,0,1.0,5.0,1.7,4.9,5.0,4.42,0.0
2018,4,11,6,15,0.5,17.5,1.65,5.2,17.5,13.62,2.49
2018,4,11,6,30,0.0,30.0,1.6,5.5,30.0,23.24,14.1
2018,4,11,6,45,21.0,53.5,1.6,5.85,58.0,66.6,52.85
2018,4,11,7,0,42.0,77.0,1.6,6.2,86.0,106.82,88.99
2018,4,11,7,15,69.5,98.5,1.55,6.65,119.0,150.0,127.31
2018,4,11,7,30,97.0,120.0,1.5,7.1,152.0,210.63,179.43
2018,4,11,7,45,69.0,129.0,1.45,7.5,153.5,180.72,152.65
2018,4,11,8,0,41.0,138.0,1.4,7.9,155.0,165.13,137.94
2018,4,11,8,15,44.5,169.5,1.3,8.3,190.5,201.47,167.7
2018,4,11,8,30,48.0,201.0,1.2,8.7,226.0,237.55,196.35
2018,4,11,8,45,62.0,229.5,1.1,9.05,265.0,279.62,229.62
2018,4,11,9,0,76.0,258.0,1.0,9.4,304.0,321.69,262.02
2018,4,11,9,15,93.5,285.0,1.05,9.65,345.5,365.26,295.52
2018,4,11,9,30,111.0,312.0,1.1,9.9,387.0,408.53,328.21
2018,4,11,9,45,109.0,329.0,1.1,10.15,406.0,420.89,336.04
2018,4,11,10,0,107.0,346.0,1.1,10.4,425.0,432.62,343.63
2018,4,11,10,15,215.0,328.5,1.25,10.75,496.5,539.75,426.99
2018,4,11,10,30,323.0,311.0,1.4,11.1,568.0,645.28,505.76
2018,4,11,10,45,563.5,252.5,1.55,11.45,718.0,842.21,649.36
2018,4,11,11,0,804.0,194.0,1.7,11.8,868.0,1004.31,759.8
2018,4,11,11,15,814.5,192.5,1.75,12.15,887.5,982.4,742.2
2018,4,11,11,30,825.0,191.0,1.8,12.5,907.0,967.8,731.91
2018,4,11,11,45,835.0,187.0,1.85,12.85,918.5,946.5,717.1
2018,4,11,12,0,845.0,183.0,1.9,13.2,930.0,921.25,699.73
2018,4,11,12,15,821.0,191.5,1.9,13.55,918.0,874.69,667.13
2018,4,11,12,30,797.0,200.0,1.9,13.9,906.0,826.42,632.01
2018,4,11,12,45,560.0,293.5,1.85,14.2,788.0,693.37,532.62
2018,4,11,13,0,323.0,387.0,1.8,14.5,670.0,560.42,432.15
2018,4,11,13,15,328.5,374.5,1.75,14.75,658.0,530.11,409.72
2018,4,11,13,30,334.0,362.0,1.7,15.0,646.0,498.79,385.4
2018,4,11,13,45,376.5,342.5,1.65,15.25,655.0,481.67,371.29
2018,4,11,14,0,419.0,323.0,1.6,15.5,664.0,462.63,354.76
2018,4,11,14,15,497.0,281.0,1.55,15.65,671.0,434.62,330.45
2018,4,11,14,30,575.0,239.0,1.5,15.8,678.0,397.61,297.54
2018,4,11,14,45,710.0,182.0,1.5,15.95,698.0,359.76,260.6
2018,4,11,15,0,845.0,125.0,1.5,16.1,718.0,308.23,210.54
2018,4,11,15,15,839.5,118.5,1.5,16.1,677.5,244.68,156.57
2018,4,11,15,30,834.0,112.0,1.5,16.1,637.0,181.29,108.01
2018,4,11,15,45,814.5,108.5,1.5,16.1,589.0,119.49,73.98
2018,4,11,16,0,795.0,105.0,1.5,16.1,541.0,86.28,69.63
2018,4,11,16,15,768.5,100.0,1.45,15.9,488.5,83.17,67.29
2018,4,11,16,30,742.0,95.0,1.4,15.7,436.0,73.77,59.39
2018,4,11,16,45,704.0,90.0,1.35,15.5,381.5,70.45,56.76
2018,4,11,17,0,666.0,85.0,1.3,15.3,327.0,67.11,54.03
2018,4,11,17,15,613.5,77.5,1.25,14.35,272.5,61.71,49.55
2018,4,11,17,30,561.0,70.0,1.2,13.4,218.0,56.25,44.84
2018,4,11,17,45,481.0,61.5,1.15,12.45,167.5,49.73,38.94
2018,4,11,18,0,401.0,53.0,1.1,11.5,117.0,43.27,32.8
2018,4,11,18,15,277.5,39.0,1.1,11.5,75.5,29.67,19.72
2018,4,11,18,30,154.0,25.0,1.1,11.5,34.0,18.91,0.2
2018,4,11,18,45,77.0,12.5,1.25,10.3,17.0,9.83,0.0
2018,4,11,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,12,5,45,4.0,4.5,1.7,6.25,4.5,0.0,0.0
2018,4,12,6,0,8.0,9.0,1.8,6.6,9.0,10.94,0.0
2018,4,12,6,15,37.0,26.5,2.0,7.0,30.5,57.59,32.68
2018,4,12,6,30,66.0,44.0,2.2,7.4,52.0,97.71,77.8
2018,4,12,6,45,75.5,63.0,2.35,7.85,76.5,126.56,104.89
2018,4,12,7,0,85.0,82.0,2.5,8.3,101.0,155.66,131.23
2018,4,12,7,15,102.0,102.5,2.65,8.9,131.5,192.77,163.67
2018,4,12,7,30,119.0,123.0,2.8,9.5,162.0,230.76,195.95
2018,4,12,7,45,200.0,137.0,2.95,10.1,216.5,331.76,281.28
2018,4,12,8,0,281.0,151.0,3.1,10.7,271.0,421.27,354.61
2018,4,12,8,15,347.0,165.0,3.3,11.55,332.0,501.92,418.09
2018,4,12,8,30,413.0,179.0,3.5,12.4,393.0,608.11,498.93
2018,4,12,8,45,578.5,157.0,3.7,13.3,488.5,756.42,611.05
2018,4,12,9,0,744.0,135.0,3.9,14.2,584.0,900.93,712.85
2018,4,12,9,15,763.5,138.5,4.1,14.95,628.5,933.67,732.29
2018,4,12,9,30,783.0,142.0,4.3,15.7,673.0,963.34,750.25
2018,4,12,9,45,797.0,144.5,4.45,16.45,712.0,975.03,755.72
2018,4,12,10,0,811.0,147.0,4.6,17.2,751.0,991.34,764.63
2018,4,12,10,15,821.5,149.5,4.75,17.7,784.0,1000.32,769.23
2018,4,12,10,30,832.0,152.0,4.9,18.2,817.0,1005.33,771.24
2018,4,12,10,45,839.0,154.0,5.0,18.7,842.5,1002.36,767.45
2018,4,12,11,0,846.0,156.0,5.1,19.2,868.0,995.35,761.04
2018,4,12,11,15,851.0,157.5,5.15,19.5,886.0,981.91,750.55
2018,4,12,11,30,856.0,159.0,5.2,19.8,904.0,964.52,737.48
2018,4,12,11,45,857.5,160.0,5.25,20.1,913.5,939.64,719.29
2018,4,12,12,0,859.0,161.0,5.3,20.4,923.0,911.18,698.67
2018,4,12,12,15,869.0,154.5,5.35,20.6,926.5,879.49,676.07
2018,4,12,12,30,879.0,148.0,5.4,20.8,930.0,832.72,642.66
2018,4,12,12,45,891.5,139.0,5.4,21.0,927.0,795.36,614.86
2018,4,12,13,0,904.0,130.0,5.4,21.2,924.0,754.31,583.24
2018,4,12,13,15,899.5,130.0,5.4,21.25,909.0,705.61,545.41
2018,4,12,13,30,895.0,130.0,5.4,21.3,894.0,654.83,505.16
2018,4,12,13,45,888.5,129.5,5.4,21.4,871.0,600.71,461.28
2018,4,12,14,0,882.0,129.0,5.4,21.5,848.0,545.17,415.13
2018,4,12,14,15,872.0,128.0,5.3,21.45,817.5,486.55,365.45
2018,4,12,14,30,862.0,127.0,5.2,21.4,787.0,426.56,313.51
2018,4,12,14,45,848.5,125.5,5.15,21.4,749.5,364.44,259.14
2018,4,12,15,0,835.0,124.0,5.1,21.4,712.0,302.86,205.14
2018,4,12,15,15,818.5,121.5,5.0,21.25,669.0,240.8,152.87
2018,4,12,15,30,802.0,119.0,4.9,21.1,626.0,180.24,107.36
2018,4,12,15,45,780.0,116.0,4.8,20.95,578.0,120.76,75.44
2018,4,12,16,0,758.0,113.0,4.7,20.8,530.0,83.79,66.32
2018,4,12,16,15,728.0,108.5,4.45,20.4,478.0,81.37,64.62
2018,4,12,16,30,698.0,104.0,4.2,20.0,426.0,78.9,62.82
2018,4,12,16,45,657.5,98.5,3.95,19.65,372.5,75.5,60.19
2018,4,12,17,0,617.0,93.0,3.7,19.3,319.0,72.08,57.48
2018,4,12,17,15,560.5,85.5,3.55,18.6,265.5,66.93,53.25
2018,4,12,17,30,504.0,78.0,3.4,17.9,212.0,61.76,48.84
2018,4,12,17,45,423.0,67.0,3.2,17.15,162.0,50.67,39.0
2018,4,12,18,0,342.0,56.0,3.0,16.4,112.0,42.26,31.24
2018,4,12,18,15,234.5,40.5,3.0,16.4,72.5,30.54,20.08
2018,4,12,18,30,127.0,25.0,3.0,16.4,33.0,18.85,1.9
2018,4,12,18,45,63.5,12.5,3.1,15.6,16.5,9.83,0.0
2018,4,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,13,5,45,33.0,7.0,2.45,9.45,8.0,0.0,0.0
2018,4,13,6,0,66.0,14.0,2.6,9.8,16.0,42.84,0.0
2018,4,13,6,15,183.5,30.5,2.8,10.5,51.0,165.02,110.09
2018,4,13,6,30,301.0,47.0,3.0,11.2,86.0,265.67,216.83
2018,4,13,6,45,395.0,58.0,3.2,11.9,134.5,351.85,294.18
2018,4,13,7,0,489.0,69.0,3.4,12.6,183.0,452.28,379.89
2018,4,13,7,15,550.5,77.5,3.55,13.35,236.5,530.78,444.37
2018,4,13,7,30,612.0,86.0,3.7,14.1,290.0,612.3,507.76
2018,4,13,7,45,655.0,91.5,3.85,14.9,344.0,677.76,555.77
2018,4,13,8,0,698.0,97.0,4.0,15.7,398.0,743.6,602.5
2018,4,13,8,15,726.0,102.0,4.1,16.35,449.5,795.52,637.68
2018,4,13,8,30,754.0,107.0,4.2,17.0,501.0,846.0,671.06
2018,4,13,8,45,775.0,111.5,4.25,17.65,550.0,881.28,692.63
2018,4,13,9,0,796.0,116.0,4.3,18.3,599.0,920.33,716.68
2018,4,13,9,15,810.0,120.5,4.35,18.8,643.0,949.67,733.98
2018,4,13,9,30,824.0,125.0,4.4,19.3,687.0,975.61,748.92
2018,4,13,9,45,833.5,129.0,4.45,19.85,725.0,992.95,757.85
2018,4,13,10,0,843.0,133.0,4.5,20.4,763.0,1006.47,764.3
2018,4,13,10,15,850.0,136.0,4.55,20.8,794.5,1012.48,766.22
2018,4,13,10,30,857.0,139.0,4.6,21.2,826.0,1014.46,765.6
2018,4,13,10,45,842.0,151.0,4.65,21.6,843.5,1000.16,754.1
2018,4,13,11,0,827.0,163.0,4.7,22.0,861.0,981.84,740.12
2018,4,13,11,15,802.0,179.5,4.7,22.3,868.0,954.51,720.02
2018,4,13,11,30,777.0,196.0,4.7,22.6,875.0,933.88,704.68
2018,4,13,11,45,701.5,238.0,4.7,22.85,856.0,879.63,664.87
2018,4,13,12,0,626.0,280.0,4.7,23.1,837.0,822.78,622.29
2018,4,13,12,15,627.5,279.0,4.7,23.3,838.0,794.21,601.34
2018,4,13,12,30,629.0,278.0,4.7,23.5,839.0,763.02,578.18
2018,4,13,12,45,689.0,244.0,4.7,23.7,854.5,746.49,566.32
2018,4,13,13,0,749.0,210.0,4.7,23.9,870.0,722.52,548.55
2018,4,13,13,15,715.5,224.5,4.7,23.95,846.5,669.94,508.56
2018,4,13,13,30,682.0,239.0,4.7,24.0,823.0,617.77,468.37
2018,4,13,13,45,680.5,231.0,4.7,24.05,801.0,567.42,429.07
2018,4,13,14,0,679.0,223.0,4.7,24.1,779.0,515.93,387.87
2018,4,13,14,15,608.5,245.0,4.65,24.05,729.5,454.9,339.08
2018,4,13,14,30,538.0,267.0,4.6,24.0,680.0,399.27,294.29
2018,4,13,14,45,535.0,252.0,4.6,23.95,646.5,347.69,251.31
2018,4,13,15,0,532.0,237.0,4.6,23.9,613.0,296.3,208.26
2018,4,13,15,15,598.5,200.0,4.45,23.7,599.0,245.46,163.83
2018,4,13,15,30,665.0,163.0,4.3,23.5,585.0,184.56,115.28
2018,4,13,15,45,660.5,152.0,4.2,23.3,544.5,128.45,84.08
2018,4,13,16,0,656.0,141.0,4.1,23.1,504.0,99.19,78.64
2018,4,13,16,15,633.0,133.0,3.85,22.75,456.0,95.43,75.86
2018,4,13,16,30,610.0,125.0,3.6,22.4,408.0,91.46,72.87
2018,4,13,16,45,554.5,118.5,3.4,22.05,352.0,87.79,70.09
2018,4,13,17,0,499.0,112.0,3.2,21.7,296.0,80.93,64.51
2018,4,13,17,15,473.0,99.5,2.95,21.0,251.5,72.83,57.82
2018,4,13,17,30,447.0,87.0,2.7,20.3,207.0,64.44,50.68
2018,4,13,17,45,376.0,73.5,2.5,19.6,159.0,54.66,42.09
2018,4,13,18,0,305.0,60.0,2.3,18.9,111.0,44.78,33.12
2018,4,13,18,15,207.5,43.0,2.3,18.9,72.0,32.19,21.33
2018,4,13,18,30,110.0,26.0,2.3,18.9,33.0,19.43,3.61
2018,4,13,18,45,55.0,13.0,2.15,18.0,16.5,10.23,0.0
2018,4,13,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,14,5,45,1.0,5.0,2.35,13.4,5.0,0.0,0.0
2018,4,14,6,0,2.0,10.0,2.4,13.7,10.0,8.83,0.0
2018,4,14,6,15,100.5,31.5,2.65,14.2,45.0,110.99,75.21
2018,4,14,6,30,199.0,53.0,2.9,14.7,80.0,200.75,161.66
2018,4,14,6,45,285.0,67.5,3.15,15.2,125.0,292.83,241.95
2018,4,14,7,0,371.0,82.0,3.4,15.7,170.0,381.53,317.62
2018,4,14,7,15,387.5,97.0,3.55,16.3,209.5,426.9,355.02
2018,4,14,7,30,404.0,112.0,3.7,16.9,249.0,472.46,391.0
2018,4,14,7,45,465.5,121.0,3.9,17.45,304.0,547.47,449.66
2018,4,14,8,0,527.0,130.0,4.1,18.0,359.0,625.28,508.54
2018,4,14,8,15,492.5,155.0,4.15,18.55,390.0,639.02,515.1
2018,4,14,8,30,458.0,180.0,4.2,19.1,421.0,647.94,518.12
