Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,9,0,810.0,118.0,4.0,21.7,662.0,899.86,688.53
2018,5,4,9,15,815.0,124.0,3.95,22.2,701.0,920.68,699.4
2018,5,4,9,30,820.0,130.0,3.9,22.7,740.0,937.88,707.85
2018,5,4,9,45,752.0,173.0,3.85,23.2,754.0,928.22,698.08
2018,5,4,10,0,684.0,216.0,3.8,23.7,768.0,905.19,679.49
2018,5,4,10,15,746.5,190.5,3.75,24.1,813.5,933.93,696.87
2018,5,4,10,30,809.0,165.0,3.7,24.5,859.0,949.9,705.07
2018,5,4,10,45,839.0,153.0,3.7,24.85,890.0,953.74,705.75
2018,5,4,11,0,869.0,141.0,3.7,25.2,921.0,938.62,693.98
2018,5,4,11,15,879.0,137.5,3.7,25.45,938.5,924.53,683.45
2018,5,4,11,30,889.0,134.0,3.7,25.7,956.0,906.65,670.49
2018,5,4,11,45,891.0,134.0,3.75,25.9,964.0,881.16,652.91
2018,5,4,12,0,893.0,134.0,3.8,26.1,972.0,852.3,633.09
2018,5,4,12,15,892.5,134.0,3.85,26.2,972.0,818.25,609.96
2018,5,4,12,30,892.0,134.0,3.9,26.3,972.0,781.3,583.83
2018,5,4,12,45,890.5,133.0,3.95,26.45,964.0,740.16,553.57
2018,5,4,13,0,889.0,132.0,4.0,26.6,956.0,696.55,520.92
2018,5,4,13,15,885.0,132.0,4.0,26.6,940.5,649.82,485.39
2018,5,4,13,30,881.0,132.0,4.0,26.6,925.0,601.16,447.52
2018,5,4,13,45,875.0,130.5,4.0,26.65,901.5,548.69,405.74
2018,5,4,14,0,869.0,129.0,4.0,26.7,878.0,494.91,361.81
2018,5,4,14,15,860.0,127.5,3.95,26.65,847.5,438.84,315.08
2018,5,4,14,30,851.0,126.0,3.9,26.6,817.0,382.24,266.93
2018,5,4,14,45,840.0,124.0,3.9,26.5,780.5,320.64,214.73
2018,5,4,15,0,829.0,122.0,3.9,26.4,744.0,261.85,165.42
2018,5,4,15,15,814.5,119.0,3.8,26.25,702.0,202.41,119.22
2018,5,4,15,30,800.0,116.0,3.7,26.1,660.0,144.22,82.42
2018,5,4,15,45,781.0,113.5,3.6,25.95,614.0,89.03,68.77
2018,5,4,16,0,762.0,111.0,3.5,25.8,568.0,88.16,68.36
2018,5,4,16,15,737.0,107.5,3.3,25.45,518.0,79.71,61.62
2018,5,4,16,30,712.0,104.0,3.1,25.1,468.0,77.99,60.49
2018,5,4,16,45,679.5,98.5,2.9,24.8,416.0,74.75,58.05
2018,5,4,17,0,647.0,93.0,2.7,24.5,364.0,71.4,55.49
2018,5,4,17,15,596.5,88.0,2.5,23.85,311.0,68.06,52.96
2018,5,4,17,30,546.0,83.0,2.3,23.2,258.0,64.76,50.38
2018,5,4,17,45,406.0,79.0,2.05,22.6,196.0,58.63,45.2
2018,5,4,18,0,266.0,75.0,1.8,22.0,134.0,54.65,41.67
2018,5,4,18,15,203.0,57.5,1.8,22.0,95.5,42.61,30.87
2018,5,4,18,30,140.0,40.0,1.8,22.0,57.0,29.89,19.27
2018,5,4,18,45,93.5,25.5,1.75,21.0,34.5,19.16,5.93
2018,5,4,19,0,47.0,11.0,1.7,20.0,12.0,8.65,0.0
2018,5,4,19,15,23.5,5.5,1.7,19.9,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,0.25,17.15,2.5,0.0,0.0
2018,5,5,5,30,7.0,5.0,0.2,17.4,5.0,6.43,0.0
2018,5,5,5,45,11.5,17.0,0.15,17.65,18.0,19.16,2.52
2018,5,5,6,0,16.0,29.0,0.1,17.9,31.0,33.28,21.25
2018,5,5,6,15,73.5,51.5,0.25,18.25,66.5,97.0,75.12
2018,5,5,6,30,131.0,74.0,0.4,18.6,102.0,157.68,126.46
2018,5,5,6,45,244.5,88.5,0.6,18.95,158.5,260.65,211.63
2018,5,5,7,0,358.0,103.0,0.8,19.3,215.0,378.7,305.74
2018,5,5,7,15,270.0,132.0,1.05,19.8,225.5,346.84,279.46
2018,5,5,7,30,182.0,161.0,1.3,20.3,236.0,305.97,245.85
2018,5,5,7,45,208.0,184.0,1.55,20.8,280.5,355.61,284.45
2018,5,5,8,0,234.0,207.0,1.8,21.3,325.0,424.72,336.28
2018,5,5,8,15,171.0,231.0,1.9,21.75,322.0,382.39,301.01
2018,5,5,8,30,108.0,255.0,2.0,22.2,319.0,334.54,261.83
2018,5,5,8,45,145.0,278.5,2.1,22.65,372.0,411.67,319.96
2018,5,5,9,0,182.0,302.0,2.2,23.1,425.0,469.63,362.14
2018,5,5,9,15,125.5,312.5,2.2,23.25,399.5,426.83,327.49
2018,5,5,9,30,69.0,323.0,2.2,23.4,374.0,360.62,275.92
2018,5,5,9,45,44.5,299.0,2.15,23.6,332.5,310.5,237.17
2018,5,5,10,0,20.0,275.0,2.1,23.8,291.0,243.87,185.57
2018,5,5,10,15,18.5,278.5,2.05,23.9,294.0,244.28,185.62
2018,5,5,10,30,17.0,282.0,2.0,24.0,297.0,244.7,185.49
2018,5,5,10,45,18.0,294.5,1.95,24.05,310.5,255.1,193.04
2018,5,5,11,0,19.0,307.0,1.9,24.1,324.0,265.27,200.36
2018,5,5,11,15,15.5,269.5,1.8,24.15,283.5,229.3,172.91
2018,5,5,11,30,12.0,232.0,1.7,24.2,243.0,194.36,146.25
2018,5,5,11,45,11.5,223.0,1.6,24.25,233.5,185.77,139.63
2018,5,5,12,0,11.0,214.0,1.5,24.3,224.0,177.25,133.02
2018,5,5,12,15,11.5,223.5,1.4,24.3,234.0,184.27,138.29
2018,5,5,12,30,12.0,233.0,1.3,24.3,244.0,191.05,143.33
2018,5,5,12,45,20.0,283.0,1.25,24.3,301.5,240.02,180.29
2018,5,5,13,0,28.0,333.0,1.2,24.3,359.0,280.76,210.36
2018,5,5,13,15,65.5,375.0,1.2,24.25,434.5,330.5,247.12
2018,5,5,13,30,103.0,417.0,1.2,24.2,510.0,374.32,278.66
2018,5,5,13,45,180.0,416.5,1.2,24.15,574.0,401.68,297.75
2018,5,5,14,0,257.0,416.0,1.2,24.1,638.0,416.13,306.46
2018,5,5,14,15,214.5,402.0,1.2,24.1,583.0,369.93,272.12
2018,5,5,14,30,172.0,388.0,1.2,24.1,528.0,326.38,240.19
2018,5,5,14,45,178.0,369.0,1.2,24.1,508.0,298.38,218.5
2018,5,5,15,0,184.0,350.0,1.2,24.1,488.0,269.92,196.39
2018,5,5,15,15,153.5,332.0,1.2,24.05,443.0,235.96,172.31
2018,5,5,15,30,123.0,314.0,1.2,24.0,398.0,206.04,152.56
2018,5,5,15,45,80.0,267.5,1.2,23.95,320.5,175.58,139.86
2018,5,5,16,0,37.0,221.0,1.2,23.9,243.0,149.12,118.88
2018,5,5,16,15,26.5,197.0,1.15,23.65,212.0,134.74,107.62
2018,5,5,16,30,16.0,173.0,1.1,23.4,181.0,124.89,99.96
2018,5,5,16,45,8.5,150.0,1.0,23.2,154.0,109.12,87.22
2018,5,5,17,0,1.0,127.0,0.9,23.0,127.0,93.17,74.18
2018,5,5,17,15,0.5,97.5,0.85,22.6,97.5,72.84,57.25
2018,5,5,17,30,0.0,68.0,0.8,22.2,68.0,51.94,39.52
2018,5,5,17,45,0.0,49.5,0.7,21.8,49.5,37.87,27.41
2018,5,5,18,0,0.0,31.0,0.6,21.4,31.0,23.63,14.98
2018,5,5,18,15,0.0,23.5,0.6,21.4,23.5,17.89,9.81
2018,5,5,18,30,0.0,16.0,0.6,21.4,16.0,12.16,4.58
2018,5,5,18,45,1.0,10.0,0.65,20.95,10.0,7.59,0.0
2018,5,5,19,0,2.0,4.0,0.7,20.5,4.0,3.15,0.0
2018,5,5,19,15,1.0,2.0,0.75,20.3,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,5,15,1.5,3.0,0.75,15.5,3.0,0.0,0.0
2018,5,6,5,30,3.0,6.0,0.8,15.9,6.0,5.79,0.0
2018,5,6,5,45,6.5,15.0,0.8,16.35,15.5,14.47,1.65
2018,5,6,6,0,10.0,24.0,0.8,16.8,25.0,24.12,13.97
2018,5,6,6,15,11.5,39.0,0.9,17.35,41.0,39.63,27.6
2018,5,6,6,30,13.0,54.0,1.0,17.9,57.0,54.89,40.82
2018,5,6,6,45,13.5,61.5,1.05,18.4,65.0,61.45,46.53
2018,5,6,7,0,14.0,69.0,1.1,18.9,73.0,68.39,52.33
2018,5,6,7,15,71.5,112.5,1.15,19.4,141.0,153.31,123.65
2018,5,6,7,30,129.0,156.0,1.2,19.9,209.0,259.57,209.29
2018,5,6,7,45,162.0,173.5,1.3,20.35,249.5,306.56,245.63
2018,5,6,8,0,195.0,191.0,1.4,20.8,290.0,355.24,282.75
2018,5,6,8,15,114.0,191.5,1.45,21.1,251.0,289.78,229.04
2018,5,6,8,30,33.0,192.0,1.5,21.4,212.0,201.76,157.44
2018,5,6,8,45,164.0,228.5,1.5,21.7,338.5,374.49,293.79
2018,5,6,9,0,295.0,265.0,1.5,22.0,465.0,554.04,426.15
2018,5,6,9,15,504.5,221.5,1.55,22.25,588.5,727.5,550.17
2018,5,6,9,30,714.0,178.0,1.6,22.5,712.0,892.17,660.71
2018,5,6,9,45,737.0,176.5,1.7,22.75,751.5,913.87,672.33
2018,5,6,10,0,760.0,175.0,1.8,23.0,791.0,932.21,683.42
2018,5,6,10,15,772.0,176.0,1.9,23.25,822.0,930.21,681.37
2018,5,6,10,30,784.0,177.0,2.0,23.5,853.0,933.71,683.2
2018,5,6,10,45,579.5,246.0,2.15,23.8,753.0,806.75,596.53
2018,5,6,11,0,375.0,315.0,2.3,24.1,653.0,665.4,496.02
2018,5,6,11,15,237.5,322.0,2.4,24.35,537.5,518.52,390.32
2018,5,6,11,30,100.0,329.0,2.5,24.6,422.0,380.47,287.06
2018,5,6,11,45,130.0,311.5,2.65,24.85,433.5,383.44,290.48
2018,5,6,12,0,160.0,294.0,2.8,25.1,445.0,394.95,299.37
2018,5,6,12,15,283.0,290.0,2.85,25.2,557.0,475.84,360.45
2018,5,6,12,30,406.0,286.0,2.9,25.3,669.0,557.33,419.62
2018,5,6,12,45,354.0,244.0,2.95,25.4,576.0,462.91,350.3
2018,5,6,13,0,302.0,202.0,3.0,25.5,483.0,372.86,283.58
2018,5,6,13,15,579.5,173.0,3.0,25.55,701.0,499.48,377.28
2018,5,6,13,30,857.0,144.0,3.0,25.6,919.0,592.61,440.9
2018,5,6,13,45,864.0,136.0,3.0,25.6,900.5,543.57,401.18
2018,5,6,14,0,871.0,128.0,3.0,25.6,882.0,491.99,359.05
2018,5,6,14,15,614.5,221.0,2.95,25.6,744.0,401.04,290.56
2018,5,6,14,30,358.0,314.0,2.9,25.6,606.0,337.18,244.78
2018,5,6,14,45,222.5,261.0,2.85,25.55,440.0,238.65,172.81
2018,5,6,15,0,87.0,208.0,2.8,25.5,274.0,164.48,120.39
2018,5,6,15,15,73.5,173.5,2.75,25.35,227.0,131.98,95.96
2018,5,6,15,30,60.0,139.0,2.7,25.2,180.0,101.81,73.74
2018,5,6,15,45,117.5,179.0,2.65,25.05,252.5,121.37,95.74
2018,5,6,16,0,175.0,219.0,2.6,24.9,325.0,144.87,115.41
2018,5,6,16,15,225.5,195.5,2.45,24.6,319.5,126.17,100.42
2018,5,6,16,30,276.0,172.0,2.3,24.3,314.0,114.87,91.5
2018,5,6,16,45,373.0,149.0,2.2,24.0,319.5,99.85,79.34
2018,5,6,17,0,470.0,126.0,2.1,23.7,325.0,88.61,70.23
2018,5,6,17,15,297.0,108.5,2.0,23.05,228.0,75.43,59.41
2018,5,6,17,30,124.0,91.0,1.9,22.4,131.0,66.9,52.37
2018,5,6,17,45,270.5,75.5,1.85,21.75,142.5,54.69,41.97
2018,5,6,18,0,417.0,60.0,1.8,21.1,154.0,47.69,35.85
2018,5,6,18,15,366.5,50.5,1.8,21.1,117.0,40.67,29.39
2018,5,6,18,30,316.0,41.0,1.8,21.1,80.0,33.52,22.52
2018,5,6,18,45,195.0,27.0,2.0,19.85,47.5,20.56,8.27
2018,5,6,19,0,74.0,13.0,2.2,18.6,15.0,10.23,0.0
2018,5,6,19,15,37.0,6.5,2.45,18.4,7.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,15,18.0,5.5,1.4,11.6,6.0,0.0,0.0
2018,5,7,5,30,36.0,11.0,1.7,12.1,12.0,21.42,0.0
2018,5,7,5,45,73.0,26.5,1.95,12.65,33.5,70.71,34.46
2018,5,7,6,0,110.0,42.0,2.2,13.2,55.0,112.25,86.27
2018,5,7,6,15,225.0,59.5,2.3,13.75,103.0,207.91,169.06
2018,5,7,6,30,340.0,77.0,2.4,14.3,151.0,304.38,251.58
2018,5,7,6,45,424.5,87.0,2.5,14.85,205.0,384.01,318.49
2018,5,7,7,0,509.0,97.0,2.6,15.4,259.0,470.57,388.71
2018,5,7,7,15,534.5,106.5,2.8,16.05,304.0,527.79,433.04
2018,5,7,7,30,560.0,116.0,3.0,16.7,349.0,579.63,472.04
2018,5,7,7,45,482.0,148.0,3.15,17.3,367.5,565.69,458.1
2018,5,7,8,0,404.0,180.0,3.3,17.9,386.0,551.61,443.85
2018,5,7,8,15,479.5,181.0,3.35,18.3,450.0,627.99,501.15
2018,5,7,8,30,555.0,182.0,3.4,18.7,514.0,706.33,557.9
2018,5,7,8,45,649.5,166.5,3.45,19.1,585.0,795.67,621.18
2018,5,7,9,0,744.0,151.0,3.5,19.5,656.0,876.1,675.17
2018,5,7,9,15,722.0,169.5,3.5,19.85,684.5,884.02,677.52
2018,5,7,9,30,700.0,188.0,3.5,20.2,713.0,887.47,677.46
2018,5,7,9,45,758.5,172.0,3.5,20.55,766.5,927.55,702.82
2018,5,7,10,0,817.0,156.0,3.5,20.9,820.0,956.74,720.21
2018,5,7,10,15,669.0,233.0,3.5,21.15,790.0,896.34,676.14
2018,5,7,10,30,521.0,310.0,3.5,21.4,760.0,816.19,615.82
2018,5,7,10,45,634.5,262.5,3.45,21.65,825.0,870.57,654.91
2018,5,7,11,0,748.0,215.0,3.4,21.9,890.0,915.67,685.99
2018,5,7,11,15,760.5,214.0,3.35,22.1,911.0,906.25,677.74
2018,5,7,11,30,773.0,213.0,3.3,22.3,932.0,892.96,667.26
2018,5,7,11,45,663.5,280.5,3.25,22.45,901.5,832.03,621.59
2018,5,7,12,0,554.0,348.0,3.2,22.6,871.0,771.81,576.52
2018,5,7,12,15,707.5,255.0,3.15,22.65,923.0,787.57,590.04
2018,5,7,12,30,861.0,162.0,3.1,22.7,975.0,785.0,589.74
2018,5,7,12,45,866.0,156.0,3.05,22.75,968.0,734.12,552.68
2018,5,7,13,0,871.0,150.0,3.0,22.8,961.0,692.15,521.14
2018,5,7,13,15,865.0,150.5,2.9,22.75,945.0,645.3,485.16
2018,5,7,13,30,859.0,151.0,2.8,22.7,929.0,596.76,447.1
2018,5,7,13,45,850.5,151.0,2.75,22.7,905.0,548.41,408.19
2018,5,7,14,0,842.0,151.0,2.7,22.7,881.0,494.33,364.04
2018,5,7,14,15,832.5,149.0,2.65,22.6,850.5,437.7,317.01
2018,5,7,14,30,823.0,147.0,2.6,22.5,820.0,380.77,268.69
2018,5,7,14,45,810.5,145.0,2.55,22.45,783.0,322.95,219.29
2018,5,7,15,0,798.0,143.0,2.5,22.4,746.0,265.67,171.21
2018,5,7,15,15,784.0,139.5,2.5,22.3,704.5,207.97,126.44
2018,5,7,15,30,770.0,136.0,2.5,22.2,663.0,151.53,91.09
2018,5,7,15,45,753.0,131.0,2.45,22.1,617.0,91.41,71.77
2018,5,7,16,0,736.0,126.0,2.4,22.0,571.0,89.55,70.53
2018,5,7,16,15,711.0,121.5,2.3,21.8,521.5,87.66,69.23
2018,5,7,16,30,686.0,117.0,2.2,21.6,472.0,85.68,67.85
2018,5,7,16,45,652.5,111.0,2.05,21.4,420.0,82.44,65.39
2018,5,7,17,0,619.0,105.0,1.9,21.2,368.0,79.09,62.81
2018,5,7,17,15,574.0,98.5,1.7,20.65,316.5,75.11,59.72
2018,5,7,17,30,529.0,92.0,1.5,20.1,265.0,71.09,56.5
2018,5,7,17,45,467.0,82.5,1.3,19.6,215.0,61.67,48.43
2018,5,7,18,0,405.0,73.0,1.1,19.1,165.0,54.6,42.2
2018,5,7,18,15,322.5,60.0,1.1,19.1,121.0,44.93,33.37
2018,5,7,18,30,240.0,47.0,1.1,19.1,77.0,35.21,24.24
2018,5,7,18,45,146.0,30.0,1.05,17.85,46.0,22.57,10.36
2018,5,7,19,0,52.0,13.0,1.0,16.6,15.0,10.23,0.0
2018,5,7,19,15,26.0,6.5,1.0,16.4,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,5,15,28.5,6.5,1.45,12.1,7.0,0.0,0.0
2018,5,8,5,30,57.0,13.0,1.7,12.6,14.0,30.37,0.0
2018,5,8,5,45,162.0,28.5,1.95,13.05,45.0,118.43,66.32
2018,5,8,6,0,267.0,44.0,2.2,13.5,76.0,198.14,155.25
2018,5,8,6,15,357.5,55.0,2.25,14.0,120.5,270.37,220.05
2018,5,8,6,30,448.0,66.0,2.3,14.5,165.0,356.39,293.84
2018,5,8,6,45,512.5,74.0,2.4,14.95,216.0,428.72,354.47
2018,5,8,7,0,577.0,82.0,2.5,15.4,267.0,505.22,416.14
2018,5,8,7,15,622.0,88.0,2.65,15.95,320.0,569.35,465.92
2018,5,8,7,30,667.0,94.0,2.8,16.5,373.0,634.87,515.12
2018,5,8,7,45,701.0,97.5,2.95,17.05,425.5,689.75,553.81
2018,5,8,8,0,735.0,101.0,3.1,17.6,478.0,744.22,591.31
2018,5,8,8,15,759.0,105.0,3.15,18.1,528.5,785.59,618.15
2018,5,8,8,30,783.0,109.0,3.2,18.6,579.0,829.63,646.54
2018,5,8,8,45,802.0,111.5,3.3,19.1,626.0,865.34,668.9
2018,5,8,9,0,821.0,114.0,3.4,19.6,673.0,898.31,689.2
2018,5,8,9,15,833.5,117.0,3.4,19.95,715.0,922.8,703.28
2018,5,8,9,30,846.0,120.0,3.4,20.3,757.0,943.88,715.05
2018,5,8,9,45,848.5,126.5,3.4,20.65,791.5,955.69,720.55
2018,5,8,10,0,851.0,133.0,3.4,21.0,826.0,963.56,723.56
2018,5,8,10,15,858.0,135.5,3.35,21.3,856.0,953.24,714.26
2018,5,8,10,30,865.0,138.0,3.3,21.6,886.0,953.15,712.17
2018,5,8,10,45,823.0,164.5,3.2,21.9,891.5,941.75,702.18
2018,5,8,11,0,781.0,191.0,3.1,22.2,897.0,911.29,679.62
2018,5,8,11,15,815.0,174.5,3.05,22.4,923.0,907.45,675.91
2018,5,8,11,30,849.0,158.0,3.0,22.6,949.0,898.74,668.81
2018,5,8,11,45,755.5,206.5,2.95,22.8,914.5,834.47,623.45
2018,5,8,12,0,662.0,255.0,2.9,23.0,880.0,780.44,583.05
2018,5,8,12,15,693.5,240.5,2.85,23.15,895.5,763.04,570.49
2018,5,8,12,30,725.0,226.0,2.8,23.3,911.0,741.24,554.31
2018,5,8,12,45,740.5,214.5,2.75,23.4,909.5,706.31,528.59
2018,5,8,13,0,756.0,203.0,2.7,23.5,908.0,663.82,497.17
2018,5,8,13,15,706.0,226.0,2.65,23.55,876.0,613.76,458.92
2018,5,8,13,30,656.0,249.0,2.6,23.6,844.0,560.97,418.37
2018,5,8,13,45,621.0,258.0,2.55,23.65,810.0,508.46,377.6
2018,5,8,14,0,586.0,267.0,2.5,23.7,776.0,458.08,337.75
2018,5,8,14,15,647.0,230.5,2.45,23.7,775.0,417.54,303.27
2018,5,8,14,30,708.0,194.0,2.4,23.7,774.0,369.59,261.5
2018,5,8,14,45,605.5,218.5,2.4,23.65,699.0,309.63,214.67
2018,5,8,15,0,503.0,243.0,2.4,23.6,624.0,261.0,178.44
2018,5,8,15,15,604.0,199.0,2.35,23.45,631.5,211.0,135.68
2018,5,8,15,30,705.0,155.0,2.3,23.3,639.0,149.32,91.16
2018,5,8,15,45,729.5,137.5,2.25,23.2,608.5,94.49,73.99
2018,5,8,16,0,754.0,120.0,2.2,23.1,578.0,86.34,67.5
2018,5,8,16,15,719.5,117.5,2.05,22.85,524.5,85.3,66.93
2018,5,8,16,30,685.0,115.0,1.9,22.6,471.0,84.3,66.38
2018,5,8,16,45,666.5,107.0,1.8,22.35,423.5,79.97,63.02
2018,5,8,17,0,648.0,99.0,1.7,22.1,376.0,75.38,59.4
2018,5,8,17,15,607.0,92.0,1.5,21.5,324.0,70.9,55.88
2018,5,8,17,30,566.0,85.0,1.3,20.9,272.0,66.32,52.19
2018,5,8,17,45,509.0,76.5,1.15,20.3,222.0,60.32,47.12
2018,5,8,18,0,452.0,68.0,1.0,19.7,172.0,54.25,41.8
2018,5,8,18,15,366.5,57.0,1.0,19.7,127.0,43.19,31.82
2018,5,8,18,30,281.0,46.0,1.0,19.7,82.0,34.74,23.84
2018,5,8,18,45,176.5,30.5,1.0,18.3,49.5,23.04,11.17
2018,5,8,19,0,72.0,15.0,1.0,16.9,17.0,11.8,0.0
2018,5,8,19,15,36.0,7.5,1.0,16.7,8.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,9,5,15,33.5,6.5,0.7,12.75,7.5,0.0,0.0
2018,5,9,5,30,67.0,13.0,0.7,13.1,15.0,33.83,0.0
2018,5,9,5,45,168.5,28.0,0.7,13.5,45.5,120.68,71.76
2018,5,9,6,0,270.0,43.0,0.7,13.9,76.0,197.37,153.91
2018,5,9,6,15,361.0,55.0,0.7,14.5,122.0,271.29,218.47
2018,5,9,6,30,452.0,67.0,0.7,15.1,168.0,358.88,291.34
2018,5,9,6,45,512.5,74.5,0.75,15.7,218.0,428.33,347.49
2018,5,9,7,0,573.0,82.0,0.8,16.3,268.0,501.49,404.15
2018,5,9,7,15,616.0,88.5,0.75,17.05,320.5,564.46,449.62
2018,5,9,7,30,659.0,95.0,0.7,17.8,373.0,628.7,493.87
2018,5,9,7,45,691.5,100.0,0.65,18.5,425.5,683.78,528.87
2018,5,9,8,0,724.0,105.0,0.6,19.2,478.0,738.41,562.1
2018,5,9,8,15,747.5,109.5,0.6,19.7,528.0,783.96,589.3
2018,5,9,8,30,771.0,114.0,0.6,20.2,578.0,822.92,611.61
2018,5,9,8,45,788.5,117.5,0.6,20.75,624.5,858.07,630.99
2018,5,9,9,0,806.0,121.0,0.6,21.3,671.0,890.45,648.33
2018,5,9,9,15,822.0,122.5,0.55,21.65,713.5,916.28,660.82
2018,5,9,9,30,838.0,124.0,0.5,22.0,756.0,938.81,671.19
2018,5,9,9,45,851.0,124.5,0.45,22.35,793.0,940.72,668.73
2018,5,9,10,0,864.0,125.0,0.4,22.7,830.0,952.04,672.56
2018,5,9,10,15,871.0,127.5,0.35,23.0,860.5,955.9,671.87
2018,5,9,10,30,878.0,130.0,0.3,23.3,891.0,955.88,669.07
2018,5,9,10,45,882.5,131.0,0.25,23.55,913.5,948.24,662.01
2018,5,9,11,0,887.0,132.0,0.2,23.8,936.0,936.77,652.95
2018,5,9,11,15,889.0,133.5,0.2,24.0,951.0,919.71,641.76
2018,5,9,11,30,891.0,135.0,0.2,24.2,966.0,898.99,628.5
2018,5,9,11,45,892.0,136.0,0.2,24.4,974.0,873.47,612.39
2018,5,9,12,0,893.0,137.0,0.2,24.6,982.0,844.63,594.29
2018,5,9,12,15,895.0,135.5,0.3,24.75,982.5,811.44,575.23
2018,5,9,12,30,897.0,134.0,0.4,24.9,983.0,775.27,552.91
2018,5,9,12,45,898.0,132.0,0.5,25.05,976.5,735.18,527.1
2018,5,9,13,0,899.0,130.0,0.6,25.2,970.0,692.46,498.61
2018,5,9,13,15,894.5,129.5,0.65,25.25,954.0,644.99,465.38
2018,5,9,13,30,890.0,129.0,0.7,25.3,938.0,595.65,429.68
2018,5,9,13,45,882.0,129.0,0.8,25.35,914.0,543.2,390.89
2018,5,9,14,0,874.0,129.0,0.9,25.4,890.0,489.61,349.64
2018,5,9,14,15,865.5,128.0,1.0,25.35,860.0,434.25,305.62
2018,5,9,14,30,857.0,127.0,1.1,25.3,830.0,378.27,259.7
2018,5,9,14,45,845.5,125.5,1.15,25.25,793.5,316.78,208.93
2018,5,9,15,0,834.0,124.0,1.2,25.2,757.0,258.36,161.08
2018,5,9,15,15,820.5,121.0,1.2,25.1,715.5,199.24,116.25
2018,5,9,15,30,807.0,118.0,1.2,25.0,674.0,141.24,81.01
2018,5,9,15,45,789.0,115.0,1.25,24.9,627.5,89.9,69.59
2018,5,9,16,0,771.0,112.0,1.3,24.8,581.0,88.77,68.99
2018,5,9,16,15,748.0,108.5,1.25,24.65,532.0,87.1,67.87
2018,5,9,16,30,725.0,105.0,1.2,24.5,483.0,78.69,61.1
2018,5,9,16,45,694.5,100.0,1.15,24.4,431.5,75.82,58.95
2018,5,9,17,0,664.0,95.0,1.1,24.3,380.0,72.87,56.69
2018,5,9,17,15,623.0,89.0,1.05,23.85,328.0,68.97,53.67
2018,5,9,17,30,582.0,83.0,1.0,23.4,276.0,65.01,50.52
2018,5,9,17,45,518.0,75.5,0.9,22.9,224.5,59.61,46.0
2018,5,9,18,0,454.0,68.0,0.8,22.4,173.0,54.21,41.3
2018,5,9,18,15,342.0,57.0,0.8,22.4,124.5,43.01,31.31
2018,5,9,18,30,230.0,46.0,0.8,22.4,76.0,34.46,23.37
2018,5,9,18,45,155.5,30.5,0.85,21.15,47.0,22.98,11.37
2018,5,9,19,0,81.0,15.0,0.9,19.9,18.0,11.8,0.0
2018,5,9,19,15,40.5,7.5,0.95,19.5,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,10,5,15,0.5,4.5,1.65,14.35,4.5,0.0,0.0
2018,5,10,5,30,1.0,9.0,1.9,14.7,9.0,7.43,0.0
2018,5,10,5,45,17.5,26.5,2.15,15.1,28.5,33.68,17.18
2018,5,10,6,0,34.0,44.0,2.4,15.5,48.0,60.07,43.77
2018,5,10,6,15,72.5,64.0,2.45,15.95,78.5,110.44,87.33
2018,5,10,6,30,111.0,84.0,2.5,16.4,109.0,155.84,126.67
2018,5,10,6,45,280.0,92.5,2.5,16.85,178.0,283.5,234.53
2018,5,10,7,0,449.0,101.0,2.5,17.3,247.0,432.16,355.24
2018,5,10,7,15,510.5,107.5,2.7,18.1,301.5,501.47,408.94
2018,5,10,7,30,572.0,114.0,2.9,18.9,356.0,583.11,470.46
2018,5,10,7,45,616.0,117.5,3.1,19.65,409.0,642.84,513.82
2018,5,10,8,0,660.0,121.0,3.3,20.4,462.0,702.89,555.85
2018,5,10,8,15,684.5,126.0,3.5,21.1,510.5,748.03,585.83
2018,5,10,8,30,709.0,131.0,3.7,21.8,559.0,791.59,614.27
2018,5,10,8,45,728.0,135.0,3.85,22.5,604.5,827.2,636.47
2018,5,10,9,0,747.0,139.0,4.0,23.2,650.0,860.34,656.73
2018,5,10,9,15,754.0,146.5,4.1,23.7,689.5,876.54,665.38
2018,5,10,9,30,761.0,154.0,4.2,24.2,729.0,895.94,676.4
2018,5,10,9,45,762.0,163.0,4.3,24.7,762.5,907.63,682.14
2018,5,10,10,0,763.0,172.0,4.4,25.2,796.0,915.59,685.47
2018,5,10,10,15,771.0,174.5,4.4,25.55,825.0,920.32,686.66
2018,5,10,10,30,779.0,177.0,4.4,25.9,854.0,921.36,685.49
2018,5,10,10,45,785.0,179.0,4.45,26.25,876.5,916.35,680.63
2018,5,10,11,0,791.0,181.0,4.5,26.6,899.0,907.62,673.41
2018,5,10,11,15,794.0,182.0,4.55,26.75,913.5,891.65,661.94
2018,5,10,11,30,797.0,183.0,4.6,26.9,928.0,872.15,648.34
2018,5,10,11,45,797.5,185.0,4.6,27.05,935.5,847.99,631.3
2018,5,10,12,0,798.0,187.0,4.6,27.2,943.0,820.65,611.28
2018,5,10,12,15,794.0,189.5,4.55,27.25,942.0,787.24,586.78
2018,5,10,12,30,790.0,192.0,4.5,27.3,941.0,751.33,560.26
2018,5,10,12,45,782.5,195.0,4.45,27.3,932.0,711.1,530.52
2018,5,10,13,0,775.0,198.0,4.4,27.3,923.0,669.09,498.95
2018,5,10,13,15,771.5,196.0,4.3,27.15,908.0,624.33,465.03
2018,5,10,13,30,768.0,194.0,4.2,27.0,893.0,578.0,429.15
2018,5,10,13,45,753.5,195.5,4.1,26.9,867.0,527.58,389.32
2018,5,10,14,0,739.0,197.0,4.0,26.8,841.0,475.47,347.35
2018,5,10,14,15,593.5,255.0,3.75,26.6,761.0,410.57,297.05
2018,5,10,14,30,448.0,313.0,3.5,26.4,681.0,359.29,258.28
2018,5,10,14,45,417.0,299.0,3.3,26.2,630.0,307.63,217.71
2018,5,10,15,0,386.0,285.0,3.1,26.0,579.0,259.67,180.67
2018,5,10,15,15,289.5,233.0,2.9,25.65,446.5,190.97,132.37
2018,5,10,15,30,193.0,181.0,2.7,25.3,314.0,129.74,91.46
2018,5,10,15,45,96.5,109.5,2.45,25.0,176.0,71.48,54.37
2018,5,10,16,0,0.0,38.0,2.2,24.7,38.0,29.14,19.06
2018,5,10,16,15,0.0,33.5,2.1,24.35,33.5,25.65,16.22
2018,5,10,16,30,0.0,29.0,2.0,24.0,29.0,22.17,13.35
2018,5,10,16,45,0.0,48.0,1.9,23.65,48.0,36.75,25.95
2018,5,10,17,0,0.0,67.0,1.8,23.3,67.0,51.39,38.65
2018,5,10,17,15,0.0,45.0,1.75,22.9,45.0,34.4,24.19
2018,5,10,17,30,0.0,23.0,1.7,22.5,23.0,17.51,9.63
2018,5,10,17,45,0.0,16.0,1.6,22.1,16.0,12.16,4.98
2018,5,10,18,0,0.0,9.0,1.5,21.7,9.0,6.82,0.31
2018,5,10,18,15,0.0,7.5,1.5,21.7,7.5,5.68,0.0
2018,5,10,18,30,0.0,6.0,1.5,21.7,6.0,4.54,0.0
2018,5,10,18,45,2.5,4.5,1.45,21.0,4.5,3.52,0.0
2018,5,10,19,0,5.0,3.0,1.4,20.3,3.0,2.36,0.0
2018,5,10,19,15,2.5,1.5,1.4,20.1,1.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,42.5,7.5,1.1,14.75,9.0,0.0,0.0
2018,5,11,5,30,85.0,15.0,1.2,15.4,18.0,41.54,0.0
2018,5,11,5,45,158.0,28.5,1.35,16.0,45.0,117.51,75.11
2018,5,11,6,0,231.0,42.0,1.5,16.6,72.0,176.32,136.99
2018,5,11,6,15,283.5,55.5,1.45,17.05,109.0,230.2,184.97
2018,5,11,6,30,336.0,69.0,1.4,17.5,146.0,289.24,235.47
2018,5,11,6,45,449.5,76.0,1.35,17.95,207.0,389.28,316.86
2018,5,11,7,0,563.0,83.0,1.3,18.4,268.0,493.79,398.23
2018,5,11,7,15,603.0,89.5,1.2,19.05,319.0,554.0,441.76
2018,5,11,7,30,643.0,96.0,1.1,19.7,370.0,615.28,484.28
2018,5,11,7,45,671.0,101.5,1.0,20.4,420.0,666.66,517.08
2018,5,11,8,0,699.0,107.0,0.9,21.1,470.0,717.35,547.71
2018,5,11,8,15,722.5,111.0,1.15,22.15,518.5,761.44,576.35
2018,5,11,8,30,746.0,115.0,1.4,23.2,567.0,799.03,600.07
2018,5,11,8,45,765.0,117.5,1.6,24.25,612.5,833.77,620.98
2018,5,11,9,0,784.0,120.0,1.8,25.3,658.0,865.89,639.86
2018,5,11,9,15,800.0,121.5,1.9,25.75,699.5,891.3,654.64
2018,5,11,9,30,816.0,123.0,2.0,26.2,741.0,913.53,667.37
2018,5,11,9,45,829.5,122.5,2.05,26.7,777.0,914.87,665.93
2018,5,11,10,0,843.0,122.0,2.1,27.2,813.0,925.62,670.93
2018,5,11,10,15,850.0,123.5,2.15,27.4,842.0,928.6,671.71
2018,5,11,10,30,857.0,125.0,2.2,27.6,871.0,927.84,670.27
2018,5,11,10,45,863.0,126.0,2.25,27.8,894.0,921.9,665.64
2018,5,11,11,0,869.0,127.0,2.3,28.0,917.0,912.18,658.73
2018,5,11,11,15,871.0,128.0,2.3,28.15,931.5,895.16,646.9
2018,5,11,11,30,873.0,129.0,2.3,28.3,946.0,874.58,632.91
2018,5,11,11,45,873.5,130.0,2.35,28.4,953.5,849.32,616.44
2018,5,11,12,0,874.0,131.0,2.4,28.5,961.0,820.83,597.83
2018,5,11,12,15,870.0,134.0,2.4,28.55,960.0,787.38,575.65
2018,5,11,12,30,866.0,137.0,2.4,28.6,959.0,751.3,550.08
2018,5,11,12,45,859.0,139.5,2.45,28.65,949.5,710.33,520.95
2018,5,11,13,0,852.0,142.0,2.5,28.7,940.0,667.39,489.78
2018,5,11,13,15,811.0,162.0,2.45,28.7,912.0,621.23,454.84
2018,5,11,13,30,770.0,182.0,2.4,28.7,884.0,569.02,415.25
2018,5,11,13,45,796.0,163.0,2.4,28.7,873.0,523.94,380.16
2018,5,11,14,0,822.0,144.0,2.4,28.7,862.0,474.7,340.61
2018,5,11,14,15,811.5,143.0,2.35,28.65,832.0,420.0,296.05
2018,5,11,14,30,801.0,142.0,2.3,28.6,802.0,365.11,250.45
2018,5,11,14,45,787.0,142.0,2.25,28.5,766.5,310.0,204.51
2018,5,11,15,0,773.0,142.0,2.2,28.4,731.0,255.58,160.11
2018,5,11,15,15,600.0,182.5,2.15,28.25,624.5,197.53,122.99
2018,5,11,15,30,427.0,223.0,2.1,28.1,518.0,164.82,110.24
2018,5,11,15,45,282.5,222.5,2.0,27.95,412.5,139.93,109.39
2018,5,11,16,0,138.0,222.0,1.9,27.8,307.0,145.54,114.35
2018,5,11,16,15,315.5,190.0,1.8,27.6,362.0,125.15,98.18
2018,5,11,16,30,493.0,158.0,1.7,27.4,417.0,106.24,83.09
2018,5,11,16,45,348.5,165.5,1.65,27.15,339.0,112.97,89.07
2018,5,11,17,0,204.0,173.0,1.6,26.9,261.0,117.98,93.61
2018,5,11,17,15,149.5,149.0,1.45,26.35,209.0,102.63,81.29
2018,5,11,17,30,95.0,125.0,1.3,25.8,157.0,87.03,68.57
2018,5,11,17,45,47.5,89.5,1.2,25.25,105.5,65.46,50.49
2018,5,11,18,0,0.0,54.0,1.1,24.7,54.0,41.15,29.75
2018,5,11,18,15,0.0,41.0,1.1,24.7,41.0,31.36,21.15
2018,5,11,18,30,0.0,28.0,1.1,24.7,28.0,21.37,12.27
2018,5,11,18,45,2.5,18.5,1.1,23.75,18.5,14.11,5.09
2018,5,11,19,0,5.0,9.0,1.1,22.8,9.0,7.08,0.0
2018,5,11,19,15,2.5,4.5,1.15,22.6,4.5,3.54,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,34.0,7.5,0.9,18.1,8.5,0.0,0.0
2018,5,12,5,30,68.0,15.0,1.0,18.7,17.0,35.51,0.0
2018,5,12,5,45,161.5,30.0,1.05,19.25,48.0,121.23,78.76
2018,5,12,6,0,255.0,45.0,1.1,19.8,79.0,190.53,146.37
2018,5,12,6,15,334.0,57.5,1.15,20.2,122.5,257.89,204.4
2018,5,12,6,30,413.0,70.0,1.2,20.6,166.0,333.14,267.02
2018,5,12,6,45,469.5,79.5,1.25,21.05,214.5,404.21,324.06
2018,5,12,7,0,526.0,89.0,1.3,21.5,263.0,474.63,378.49
2018,5,12,7,15,569.0,96.0,1.4,22.15,314.0,536.03,424.07
2018,5,12,7,30,612.0,103.0,1.5,22.8,365.0,598.77,469.1
2018,5,12,7,45,645.0,108.0,1.6,23.45,415.5,652.4,506.07
2018,5,12,8,0,678.0,113.0,1.7,24.1,466.0,705.7,541.07
2018,5,12,8,15,703.0,117.0,1.75,24.8,515.0,750.41,568.81
2018,5,12,8,30,728.0,121.0,1.8,25.5,564.0,793.54,594.98
2018,5,12,8,45,748.0,124.5,1.9,26.15,610.0,824.43,613.05
2018,5,12,9,0,768.0,128.0,2.0,26.8,656.0,858.17,632.95
2018,5,12,9,15,783.0,130.0,2.0,27.2,697.0,882.94,646.44
2018,5,12,9,30,798.0,132.0,2.0,27.6,738.0,904.53,657.86
2018,5,12,9,45,810.0,133.5,1.95,28.0,774.0,919.42,664.45
2018,5,12,10,0,822.0,135.0,1.9,28.4,810.0,930.75,668.84
2018,5,12,10,15,830.0,137.0,1.9,28.65,839.5,935.14,669.86
2018,5,12,10,30,838.0,139.0,1.9,28.9,869.0,921.33,659.48
2018,5,12,10,45,844.0,140.0,1.9,29.15,892.0,915.31,654.4
2018,5,12,11,0,850.0,141.0,1.9,29.4,915.0,905.57,647.0
2018,5,12,11,15,854.0,141.5,1.95,29.55,930.5,889.95,636.73
2018,5,12,11,30,858.0,142.0,2.0,29.7,946.0,870.77,624.29
2018,5,12,11,45,859.5,143.0,2.0,29.9,954.0,846.45,608.0
2018,5,12,12,0,861.0,144.0,2.0,30.1,962.0,818.91,589.69
2018,5,12,12,15,862.5,142.5,2.05,30.15,962.5,786.43,568.6
2018,5,12,12,30,864.0,141.0,2.1,30.2,963.0,751.13,544.35
2018,5,12,12,45,863.5,140.0,2.1,30.3,956.0,712.16,516.64
2018,5,12,13,0,863.0,139.0,2.1,30.4,949.0,670.78,486.68
2018,5,12,13,15,859.5,138.5,2.15,30.4,934.0,625.68,453.82
2018,5,12,13,30,856.0,138.0,2.2,30.4,919.0,578.72,418.65
2018,5,12,13,45,850.0,137.0,2.2,30.45,896.5,528.48,379.8
2018,5,12,14,0,844.0,136.0,2.2,30.5,874.0,476.99,338.9
2018,5,12,14,15,836.0,134.5,2.15,30.45,845.0,423.36,295.35
2018,5,12,14,30,828.0,133.0,2.1,30.4,816.0,366.66,248.64
2018,5,12,14,45,817.0,131.0,2.1,30.35,780.5,309.62,201.45
2018,5,12,15,0,806.0,129.0,2.1,30.3,745.0,252.91,155.46
2018,5,12,15,15,792.0,126.5,2.05,30.2,704.5,196.01,113.09
2018,5,12,15,30,778.0,124.0,2.0,30.1,664.0,140.31,80.26
2018,5,12,15,45,760.0,120.5,1.95,30.0,618.5,92.41,70.19
2018,5,12,16,0,742.0,117.0,1.9,29.9,573.0,91.13,69.46
2018,5,12,16,15,718.5,113.0,1.85,29.75,524.5,82.26,62.47
2018,5,12,16,30,695.0,109.0,1.8,29.6,476.0,80.43,61.24
2018,5,12,16,45,664.0,104.0,1.75,29.5,425.0,77.71,59.24
2018,5,12,17,0,633.0,99.0,1.7,29.4,374.0,74.9,57.16
2018,5,12,17,15,592.0,93.0,1.55,28.75,323.5,71.16,54.38
2018,5,12,17,30,551.0,87.0,1.4,28.1,273.0,67.37,51.48
2018,5,12,17,45,495.0,78.5,1.25,27.4,224.0,61.46,46.68
2018,5,12,18,0,439.0,70.0,1.1,26.7,175.0,55.47,41.63
2018,5,12,18,15,361.5,58.5,1.1,26.7,131.0,44.22,31.79
2018,5,12,18,30,284.0,47.0,1.1,26.7,87.0,35.5,23.88
2018,5,12,18,45,185.0,32.0,1.1,25.35,54.0,24.19,12.89
2018,5,12,19,0,86.0,17.0,1.1,24.0,21.0,13.38,0.0
2018,5,12,19,15,43.0,8.5,1.1,23.75,10.5,6.69,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,13,5,15,4.5,6.0,0.8,18.85,6.0,0.0,0.0
2018,5,13,5,30,9.0,12.0,0.9,19.3,12.0,12.57,0.0
2018,5,13,5,45,84.5,31.5,1.0,19.7,42.0,82.78,53.61
2018,5,13,6,0,160.0,51.0,1.1,20.1,72.0,143.66,109.84
2018,5,13,6,15,260.5,65.0,1.15,20.45,117.5,228.35,180.93
2018,5,13,6,30,361.0,79.0,1.2,20.8,163.0,313.48,251.21
2018,5,13,6,45,426.5,88.0,1.25,21.15,212.0,380.62,305.48
2018,5,13,7,0,492.0,97.0,1.3,21.5,261.0,452.8,361.76
2018,5,13,7,15,538.5,103.5,1.35,22.15,311.5,521.33,412.51
2018,5,13,7,30,585.0,110.0,1.4,22.8,362.0,585.04,458.03
2018,5,13,7,45,623.0,114.5,1.4,23.45,413.5,641.12,496.22
2018,5,13,8,0,661.0,119.0,1.4,24.1,465.0,697.2,532.71
2018,5,13,8,15,687.0,123.0,1.6,24.9,513.5,742.25,561.69
2018,5,13,8,30,713.0,127.0,1.8,25.7,562.0,785.79,589.24
2018,5,13,8,45,734.5,130.0,1.95,26.45,608.5,822.37,611.38
2018,5,13,9,0,756.0,133.0,2.1,27.2,655.0,850.83,627.92
2018,5,13,9,15,770.0,136.5,2.0,27.6,696.0,876.02,640.88
2018,5,13,9,30,784.0,140.0,1.9,28.0,737.0,898.04,651.6
2018,5,13,9,45,794.5,143.0,1.8,28.35,772.5,912.91,657.73
2018,5,13,10,0,805.0,146.0,1.7,28.7,808.0,924.22,661.62
2018,5,13,10,15,814.0,147.0,1.6,29.0,837.5,928.46,661.19
2018,5,13,10,30,823.0,148.0,1.5,29.3,867.0,928.94,658.53
2018,5,13,10,45,830.0,149.0,1.4,29.6,890.0,923.79,652.45
2018,5,13,11,0,837.0,150.0,1.3,29.9,913.0,914.82,644.16
2018,5,13,11,15,840.5,150.5,1.35,30.1,928.0,883.81,624.53
2018,5,13,11,30,844.0,151.0,1.4,30.3,943.0,864.33,612.35
2018,5,13,11,45,846.0,151.5,1.45,30.5,951.0,840.22,597.09
2018,5,13,12,0,848.0,152.0,1.5,30.7,959.0,812.95,579.8
2018,5,13,12,15,847.0,152.5,1.55,30.8,959.0,780.38,558.62
2018,5,13,12,30,846.0,153.0,1.6,30.9,959.0,745.18,534.75
2018,5,13,12,45,833.0,159.5,1.7,30.95,947.5,713.3,512.6
2018,5,13,13,0,820.0,166.0,1.8,31.0,936.0,669.21,481.84
2018,5,13,13,15,802.5,172.5,1.85,31.0,916.5,621.06,447.33
2018,5,13,13,30,785.0,179.0,1.9,31.0,897.0,572.27,411.44
2018,5,13,13,45,802.5,165.0,1.95,31.0,883.0,525.94,376.21
2018,5,13,14,0,820.0,151.0,2.0,31.0,869.0,476.31,337.19
2018,5,13,14,15,812.0,149.0,2.05,30.9,840.0,422.06,293.87
2018,5,13,14,30,804.0,147.0,2.1,30.8,811.0,367.37,249.16
2018,5,13,14,45,793.5,144.0,2.1,30.7,776.0,311.12,202.89
2018,5,13,15,0,783.0,141.0,2.1,30.6,741.0,255.22,157.8
2018,5,13,15,15,770.5,137.5,2.05,30.5,701.0,199.27,116.29
2018,5,13,15,30,758.0,134.0,2.0,30.4,661.0,144.39,84.04
2018,5,13,15,45,743.0,129.0,1.95,30.3,616.5,89.55,67.77
2018,5,13,16,0,728.0,124.0,1.9,30.2,572.0,87.75,66.61
2018,5,13,16,15,707.5,118.5,1.85,30.1,524.5,85.33,64.89
2018,5,13,16,30,687.0,113.0,1.8,30.0,477.0,82.76,63.03
2018,5,13,16,45,660.5,106.5,1.75,29.85,427.0,79.24,60.41
2018,5,13,17,0,634.0,100.0,1.7,29.7,377.0,75.56,57.62
2018,5,13,17,15,596.0,93.0,1.5,28.95,326.5,71.18,54.34
2018,5,13,17,30,558.0,86.0,1.3,28.2,276.0,66.69,50.88
2018,5,13,17,45,504.5,77.5,1.15,27.45,227.0,60.76,46.08
2018,5,13,18,0,451.0,69.0,1.0,26.7,178.0,54.75,41.03
2018,5,13,18,15,374.0,58.0,1.0,26.7,133.5,43.98,31.61
2018,5,13,18,30,297.0,47.0,1.0,26.7,89.0,35.59,23.99
2018,5,13,18,45,195.0,32.5,1.0,25.4,55.5,24.59,13.43
2018,5,13,19,0,93.0,18.0,1.0,24.1,22.0,13.63,0.0
2018,5,13,19,15,46.5,9.0,1.0,23.9,11.0,7.08,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,11.0,6.0,0.75,17.85,6.5,4.72,0.0
2018,5,14,5,30,22.0,12.0,0.9,18.4,13.0,17.06,0.0
2018,5,14,5,45,31.0,29.0,1.05,18.95,32.0,48.51,30.04
2018,5,14,6,0,40.0,46.0,1.2,19.5,51.0,63.33,46.02
2018,5,14,6,15,81.0,66.0,1.2,19.95,83.0,114.96,89.78
2018,5,14,6,30,122.0,86.0,1.2,20.4,115.0,161.99,129.55
2018,5,14,6,45,202.0,103.0,1.25,20.85,165.0,245.39,198.18
2018,5,14,7,0,282.0,120.0,1.3,21.3,215.0,324.25,261.34
2018,5,14,7,15,311.5,138.5,1.35,22.0,259.5,375.7,300.49
2018,5,14,7,30,341.0,157.0,1.4,22.7,304.0,428.44,339.5
