Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,45,348.0,178.5,1.45,23.4,345.0,468.01,367.11
2018,5,14,8,0,355.0,200.0,1.5,24.1,386.0,506.53,393.29
2018,5,14,8,15,378.0,217.0,1.5,24.85,432.5,552.35,424.13
2018,5,14,8,30,401.0,234.0,1.5,25.6,479.0,617.35,467.19
2018,5,14,8,45,399.5,255.0,1.5,26.35,515.0,624.94,469.4
2018,5,14,9,0,398.0,276.0,1.5,27.1,551.0,650.03,483.73
2018,5,14,9,15,447.5,274.0,1.3,27.6,601.0,716.65,525.51
2018,5,14,9,30,497.0,272.0,1.1,28.1,651.0,762.54,551.85
2018,5,14,9,45,623.5,224.0,0.9,28.6,722.5,840.59,599.62
2018,5,14,10,0,750.0,176.0,0.7,29.1,794.0,908.97,636.97
2018,5,14,10,15,800.5,154.0,0.85,29.35,835.0,921.0,644.56
2018,5,14,10,30,851.0,132.0,1.0,29.6,876.0,923.32,646.93
2018,5,14,10,45,856.0,134.0,1.1,29.9,899.0,917.28,643.29
2018,5,14,11,0,861.0,136.0,1.2,30.2,922.0,907.48,637.43
2018,5,14,11,15,863.5,137.0,1.25,30.35,937.0,890.88,627.05
2018,5,14,11,30,866.0,138.0,1.3,30.5,952.0,870.74,614.55
2018,5,14,11,45,859.5,143.5,1.35,30.65,957.0,843.34,597.46
2018,5,14,12,0,853.0,149.0,1.4,30.8,962.0,812.94,578.43
2018,5,14,12,15,839.5,155.5,1.4,30.9,956.0,775.21,553.4
2018,5,14,12,30,826.0,162.0,1.4,31.0,950.0,746.94,533.3
2018,5,14,12,45,829.0,159.0,1.35,31.05,944.5,708.6,506.35
2018,5,14,13,0,832.0,156.0,1.3,31.1,939.0,667.68,477.19
2018,5,14,13,15,818.0,160.0,1.3,31.1,919.5,619.5,442.81
2018,5,14,13,30,804.0,164.0,1.3,31.1,900.0,570.4,406.92
2018,5,14,13,45,770.0,178.0,1.25,31.1,869.0,517.89,367.42
2018,5,14,14,0,736.0,192.0,1.2,31.1,838.0,465.65,327.35
2018,5,14,14,15,728.0,187.0,1.2,31.0,808.0,412.34,285.78
2018,5,14,14,30,720.0,182.0,1.2,30.9,778.0,358.89,243.1
2018,5,14,14,45,741.5,164.0,1.25,30.85,754.5,309.72,202.16
2018,5,14,15,0,763.0,146.0,1.3,30.8,731.0,253.58,156.49
2018,5,14,15,15,704.0,159.0,1.35,30.7,676.0,195.9,116.0
2018,5,14,15,30,645.0,172.0,1.4,30.6,621.0,150.11,91.61
2018,5,14,15,45,664.5,152.5,1.4,30.5,588.0,100.97,76.85
2018,5,14,16,0,684.0,133.0,1.4,30.4,555.0,91.92,69.87
2018,5,14,16,15,700.0,117.5,1.4,30.2,518.5,84.47,64.11
2018,5,14,16,30,716.0,102.0,1.4,30.0,482.0,76.36,57.75
2018,5,14,16,45,688.0,97.0,1.35,29.85,432.0,73.5,55.65
2018,5,14,17,0,660.0,92.0,1.3,29.7,382.0,70.54,53.44
2018,5,14,17,15,522.5,101.0,1.2,29.05,312.0,75.61,58.0
2018,5,14,17,30,385.0,110.0,1.1,28.4,242.0,78.19,60.44
2018,5,14,17,45,295.5,98.5,1.0,27.8,189.5,70.07,53.82
2018,5,14,18,0,206.0,87.0,0.9,27.2,137.0,62.53,47.49
2018,5,14,18,15,166.0,68.5,0.9,27.2,102.5,49.78,36.42
2018,5,14,18,30,126.0,50.0,0.9,27.2,68.0,36.8,24.97
2018,5,14,18,45,81.0,33.0,0.9,25.85,43.0,24.56,13.56
2018,5,14,19,0,36.0,16.0,0.9,24.5,18.0,12.31,0.0
2018,5,14,19,15,18.0,8.0,0.95,24.2,9.0,6.29,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.7,19.35,7.0,5.51,0.0
2018,5,15,5,30,8.0,14.0,1.9,19.7,14.0,13.78,0.0
2018,5,15,5,45,15.5,31.0,2.15,20.05,32.5,37.75,22.44
2018,5,15,6,0,23.0,48.0,2.4,20.4,51.0,57.81,41.44
2018,5,15,6,15,30.5,62.0,2.55,20.85,68.0,74.21,55.95
2018,5,15,6,30,38.0,76.0,2.7,21.3,85.0,91.62,71.0
2018,5,15,6,45,19.0,66.5,2.9,21.7,71.0,68.61,51.91
2018,5,15,7,0,0.0,57.0,3.1,22.1,57.0,43.65,30.74
2018,5,15,7,15,11.5,89.5,3.25,22.55,94.5,78.44,59.63
2018,5,15,7,30,23.0,122.0,3.4,23.0,132.0,124.95,97.52
2018,5,15,7,45,67.5,158.0,3.5,23.4,192.5,195.02,154.5
2018,5,15,8,0,112.0,194.0,3.6,23.8,253.0,285.12,225.65
2018,5,15,8,15,187.5,228.0,3.65,24.05,338.0,385.22,303.5
2018,5,15,8,30,263.0,262.0,3.7,24.3,423.0,507.83,395.49
2018,5,15,8,45,298.5,277.5,3.7,24.6,473.5,558.47,431.41
2018,5,15,9,0,334.0,293.0,3.7,24.9,524.0,608.99,466.92
2018,5,15,9,15,525.0,230.5,3.75,25.1,619.5,742.9,565.51
2018,5,15,9,30,716.0,168.0,3.8,25.3,715.0,867.86,652.88
2018,5,15,9,45,759.0,155.0,3.8,25.5,759.5,888.39,664.26
2018,5,15,10,0,802.0,142.0,3.8,25.7,804.0,913.87,679.73
2018,5,15,10,15,809.5,144.5,3.8,25.8,833.0,918.22,681.21
2018,5,15,10,30,817.0,147.0,3.8,25.9,862.0,918.85,680.45
2018,5,15,10,45,822.0,148.5,3.85,26.05,884.0,912.43,675.27
2018,5,15,11,0,827.0,150.0,3.9,26.2,906.0,902.28,667.74
2018,5,15,11,15,810.0,163.5,3.9,26.3,914.5,880.16,652.12
2018,5,15,11,30,793.0,177.0,3.9,26.4,923.0,854.62,634.33
2018,5,15,11,45,598.0,289.0,3.9,26.5,854.5,770.76,571.92
2018,5,15,12,0,403.0,401.0,3.9,26.6,786.0,681.59,505.1
2018,5,15,12,15,328.0,437.5,3.85,26.65,751.0,623.94,462.83
2018,5,15,12,30,253.0,474.0,3.8,26.7,716.0,577.04,427.67
2018,5,15,12,45,257.5,469.0,3.8,26.7,713.5,556.0,412.52
2018,5,15,13,0,262.0,464.0,3.8,26.7,711.0,533.9,396.29
2018,5,15,13,15,242.5,460.0,3.7,26.65,685.5,497.27,369.15
2018,5,15,13,30,223.0,456.0,3.6,26.6,660.0,462.79,343.44
2018,5,15,13,45,207.0,445.0,3.5,26.5,631.0,427.57,317.13
2018,5,15,14,0,191.0,434.0,3.4,26.4,602.0,393.86,291.75
2018,5,15,14,15,195.0,413.0,3.3,26.2,579.5,363.27,268.35
2018,5,15,14,30,199.0,392.0,3.2,26.0,557.0,332.55,244.5
2018,5,15,14,45,108.5,322.5,3.1,25.75,412.0,248.42,183.58
2018,5,15,15,0,18.0,253.0,3.0,25.5,267.0,188.8,141.8
2018,5,15,15,15,11.0,210.5,2.8,25.25,219.0,156.53,117.64
2018,5,15,15,30,4.0,168.0,2.6,25.0,171.0,125.35,94.04
2018,5,15,15,45,2.0,115.0,2.45,24.7,116.5,87.69,67.88
2018,5,15,16,0,0.0,62.0,2.3,24.4,62.0,47.66,34.68
2018,5,15,16,15,0.0,47.0,2.1,24.2,47.0,36.04,25.03
2018,5,15,16,30,0.0,32.0,1.9,24.0,32.0,24.48,15.31
2018,5,15,16,45,0.5,60.5,1.7,23.8,60.5,46.4,34.15
2018,5,15,17,0,1.0,89.0,1.5,23.6,89.0,67.85,52.6
2018,5,15,17,15,8.5,101.0,1.35,23.35,104.0,75.67,59.47
2018,5,15,17,30,16.0,113.0,1.2,23.1,119.0,82.58,65.57
2018,5,15,17,45,8.0,78.5,1.0,22.85,81.5,58.88,45.37
2018,5,15,18,0,0.0,44.0,0.8,22.6,44.0,33.63,23.59
2018,5,15,18,15,0.0,33.5,0.8,22.6,33.5,25.56,16.45
2018,5,15,18,30,0.0,23.0,0.8,22.6,23.0,17.51,9.25
2018,5,15,18,45,3.0,16.0,0.65,22.15,16.0,12.18,4.12
2018,5,15,19,0,6.0,9.0,0.5,21.7,9.0,7.06,0.0
2018,5,15,19,15,3.0,4.5,0.45,21.55,4.5,3.54,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.36,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,4.54,0.0
2018,5,16,5,45,0.0,14.0,1.5,19.9,14.0,10.64,2.4
2018,5,16,6,0,0.0,22.0,1.6,20.1,22.0,16.75,8.08
2018,5,16,6,15,0.0,38.5,1.7,20.3,38.5,29.42,18.87
2018,5,16,6,30,0.0,55.0,1.8,20.5,55.0,42.65,30.08
2018,5,16,6,45,0.0,55.5,1.85,20.7,55.5,42.5,30.02
2018,5,16,7,0,0.0,56.0,1.9,20.9,56.0,42.87,30.28
2018,5,16,7,15,1.5,64.5,1.95,21.15,65.0,50.49,36.54
2018,5,16,7,30,3.0,73.0,2.0,21.4,74.0,58.24,42.82
2018,5,16,7,45,12.5,92.5,2.1,21.65,99.0,81.37,61.89
2018,5,16,8,0,22.0,112.0,2.2,21.9,124.0,113.47,87.96
2018,5,16,8,15,63.5,184.5,2.25,22.25,223.0,217.99,171.91
2018,5,16,8,30,105.0,257.0,2.3,22.6,322.0,327.29,256.37
2018,5,16,8,45,100.0,280.5,2.3,22.95,346.0,346.12,268.87
2018,5,16,9,0,95.0,304.0,2.3,23.3,370.0,364.12,280.97
2018,5,16,9,15,61.5,249.5,2.4,23.65,293.0,277.47,213.89
2018,5,16,9,30,28.0,195.0,2.5,24.0,216.0,194.26,148.68
2018,5,16,9,45,22.5,199.5,2.55,24.3,217.0,192.53,146.86
2018,5,16,10,0,17.0,204.0,2.6,24.6,218.0,190.64,144.75
2018,5,16,10,15,18.5,228.5,2.6,24.8,244.5,213.06,161.59
2018,5,16,10,30,20.0,253.0,2.6,25.0,271.0,235.07,177.92
2018,5,16,10,45,41.5,293.5,2.65,25.2,331.5,289.07,218.86
2018,5,16,11,0,63.0,334.0,2.7,25.4,392.0,341.69,257.98
2018,5,16,11,15,68.0,368.0,2.75,25.5,431.5,372.27,279.95
2018,5,16,11,30,73.0,402.0,2.8,25.6,471.0,401.4,300.76
2018,5,16,11,45,86.5,434.5,2.8,25.75,517.0,434.57,324.43
2018,5,16,12,0,100.0,467.0,2.8,25.9,563.0,465.34,346.1
2018,5,16,12,15,170.0,471.0,2.8,25.9,633.5,521.95,387.45
2018,5,16,12,30,240.0,475.0,2.8,25.9,704.0,561.46,415.83
2018,5,16,12,45,231.5,472.0,2.8,25.9,691.5,535.46,396.61
2018,5,16,13,0,223.0,469.0,2.8,25.9,679.0,509.42,377.58
2018,5,16,13,15,201.5,460.0,2.8,25.85,647.5,471.51,349.91
2018,5,16,13,30,180.0,451.0,2.8,25.8,616.0,435.36,323.36
2018,5,16,13,45,189.0,435.5,2.75,25.75,605.0,411.84,305.69
2018,5,16,14,0,198.0,420.0,2.7,25.7,594.0,387.45,286.97
2018,5,16,14,15,141.0,333.0,2.65,25.55,455.0,291.77,216.5
2018,5,16,14,30,84.0,246.0,2.6,25.4,316.0,203.61,150.98
2018,5,16,14,45,52.0,225.5,2.55,25.25,268.0,176.89,131.41
2018,5,16,15,0,20.0,205.0,2.5,25.1,220.0,151.47,113.11
2018,5,16,15,15,10.0,140.5,2.4,24.85,148.0,107.92,79.88
2018,5,16,15,30,0.0,76.0,2.3,24.6,76.0,58.59,41.48
2018,5,16,15,45,2.5,95.5,2.15,24.4,97.0,73.68,56.36
2018,5,16,16,0,5.0,115.0,2.0,24.2,118.0,87.58,68.17
2018,5,16,16,15,19.0,127.5,1.95,23.95,138.0,92.91,72.91
2018,5,16,16,30,33.0,140.0,1.9,23.7,158.0,100.93,79.94
2018,5,16,16,45,16.5,83.0,1.8,23.5,92.0,62.85,48.12
2018,5,16,17,0,0.0,26.0,1.7,23.3,26.0,19.84,11.49
2018,5,16,17,15,12.5,63.5,1.6,23.0,68.0,48.88,36.66
2018,5,16,17,30,25.0,101.0,1.5,22.7,110.0,73.67,58.1
2018,5,16,17,45,16.5,78.5,1.35,22.4,84.0,58.35,45.02
2018,5,16,18,0,8.0,56.0,1.2,22.1,58.0,42.77,31.55
2018,5,16,18,15,14.5,50.5,1.2,22.1,53.0,38.24,27.41
2018,5,16,18,30,21.0,45.0,1.2,22.1,48.0,33.66,23.0
2018,5,16,18,45,14.0,30.5,1.1,21.6,32.0,23.03,12.95
2018,5,16,19,0,7.0,16.0,1.0,21.1,16.0,12.34,0.0
2018,5,16,19,15,3.5,8.0,1.05,21.0,8.0,6.29,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,17,5,15,0.0,3.5,1.3,18.7,3.5,2.75,0.0
2018,5,17,5,30,0.0,7.0,1.5,19.0,7.0,5.31,0.0
2018,5,17,5,45,0.0,17.5,1.65,19.3,17.5,13.32,4.55
2018,5,17,6,0,0.0,28.0,1.8,19.6,28.0,21.36,11.9
2018,5,17,6,15,0.0,42.5,1.8,19.9,42.5,32.51,21.48
2018,5,17,6,30,0.0,57.0,1.8,20.2,57.0,44.44,31.63
2018,5,17,6,45,17.0,89.0,1.85,20.5,95.0,83.59,64.57
2018,5,17,7,0,34.0,121.0,1.9,20.8,133.0,134.63,106.76
2018,5,17,7,15,62.5,148.0,1.9,21.1,174.0,181.9,145.32
2018,5,17,7,30,91.0,175.0,1.9,21.4,215.0,231.03,184.55
2018,5,17,7,45,150.0,199.5,1.95,21.75,275.0,318.83,253.74
2018,5,17,8,0,209.0,224.0,2.0,22.1,335.0,394.57,311.65
2018,5,17,8,15,172.0,249.0,2.05,22.2,346.0,393.57,308.49
2018,5,17,8,30,135.0,274.0,2.1,22.3,357.0,389.57,303.38
2018,5,17,8,45,126.0,295.0,2.15,22.45,377.0,403.31,312.38
2018,5,17,9,0,117.0,316.0,2.2,22.6,397.0,415.87,320.37
2018,5,17,9,15,96.0,325.0,2.25,22.65,394.5,383.68,295.12
2018,5,17,9,30,75.0,334.0,2.3,22.7,392.0,370.86,284.36
2018,5,17,9,45,109.0,364.5,2.35,22.75,452.5,450.1,343.2
2018,5,17,10,0,143.0,395.0,2.4,22.8,513.0,507.78,384.91
2018,5,17,10,15,189.0,407.0,2.5,22.75,569.0,557.1,420.97
2018,5,17,10,30,235.0,419.0,2.6,22.7,625.0,604.76,455.46
2018,5,17,10,45,229.5,429.0,2.65,22.7,634.5,601.62,452.27
2018,5,17,11,0,224.0,439.0,2.7,22.7,644.0,597.18,448.51
2018,5,17,11,15,147.0,410.0,2.8,22.65,545.5,494.28,373.2
2018,5,17,11,30,70.0,381.0,2.9,22.6,447.0,380.11,288.25
2018,5,17,11,45,38.5,273.5,2.95,22.6,310.0,257.51,196.14
2018,5,17,12,0,7.0,166.0,3.0,22.6,173.0,135.47,101.66
2018,5,17,12,15,6.5,161.0,3.0,22.55,167.5,130.65,98.05
2018,5,17,12,30,6.0,156.0,3.0,22.5,162.0,125.86,94.3
2018,5,17,12,45,64.5,258.5,3.05,22.5,319.5,255.04,195.18
2018,5,17,13,0,123.0,361.0,3.1,22.5,477.0,364.43,277.55
2018,5,17,13,15,201.5,400.0,3.05,22.55,586.5,427.76,323.93
2018,5,17,13,30,280.0,439.0,3.0,22.6,696.0,479.68,360.56
2018,5,17,13,45,235.0,434.5,3.0,22.6,646.5,433.2,325.17
2018,5,17,14,0,190.0,430.0,3.0,22.6,597.0,389.86,292.56
2018,5,17,14,15,134.0,406.0,3.0,22.65,522.0,334.83,251.56
2018,5,17,14,30,78.0,382.0,3.0,22.7,447.0,292.26,220.32
2018,5,17,14,45,89.0,372.0,3.0,22.7,443.0,278.24,209.14
2018,5,17,15,0,100.0,362.0,3.0,22.7,439.0,262.68,196.71
2018,5,17,15,15,93.5,337.5,2.95,22.65,406.5,235.36,176.44
2018,5,17,15,30,87.0,313.0,2.9,22.6,374.0,209.37,158.17
2018,5,17,15,45,139.0,294.5,2.85,22.55,384.5,181.6,146.03
2018,5,17,16,0,191.0,276.0,2.8,22.5,395.0,173.9,140.21
2018,5,17,16,15,211.5,249.5,2.7,22.35,371.5,160.94,130.03
2018,5,17,16,30,232.0,223.0,2.6,22.2,348.0,141.53,114.4
2018,5,17,16,45,238.5,198.0,2.5,22.1,315.0,128.76,104.17
2018,5,17,17,0,245.0,173.0,2.4,22.0,282.0,115.29,93.22
2018,5,17,17,15,195.5,142.5,2.2,21.75,222.5,96.96,78.03
2018,5,17,17,30,146.0,112.0,2.0,21.5,163.0,80.49,64.21
2018,5,17,17,45,79.5,93.5,1.8,21.25,120.5,67.44,53.1
2018,5,17,18,0,13.0,75.0,1.6,21.0,78.0,55.69,42.91
2018,5,17,18,15,7.0,60.5,1.6,21.0,62.0,44.98,33.36
2018,5,17,18,30,1.0,46.0,1.6,21.0,46.0,34.26,23.65
2018,5,17,18,45,5.0,30.5,1.45,20.55,30.5,22.94,13.06
2018,5,17,19,0,9.0,15.0,1.3,20.1,15.0,11.69,0.0
2018,5,17,19,15,4.5,7.5,1.25,20.05,7.5,5.9,0.0
2018,5,17,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.35,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,18,5,15,3.0,5.0,1.75,20.5,5.0,4.8,0.0
2018,5,18,5,30,6.0,10.0,1.9,20.6,10.0,9.9,0.0
2018,5,18,5,45,3.0,20.5,2.05,20.75,20.5,16.83,7.24
2018,5,18,6,0,0.0,31.0,2.2,20.9,31.0,23.68,13.72
2018,5,18,6,15,8.5,51.0,2.3,21.1,53.0,44.88,31.66
2018,5,18,6,30,17.0,71.0,2.4,21.3,75.0,73.29,55.64
2018,5,18,6,45,20.0,88.5,2.5,21.45,94.5,91.89,71.21
2018,5,18,7,0,23.0,106.0,2.6,21.6,114.0,110.59,86.6
2018,5,18,7,15,37.0,137.5,2.6,21.75,152.5,152.14,120.52
2018,5,18,7,30,51.0,169.0,2.6,21.9,191.0,194.57,154.49
2018,5,18,7,45,37.5,180.5,2.65,22.05,198.0,194.7,153.57
2018,5,18,8,0,24.0,192.0,2.7,22.2,205.0,179.5,140.49
2018,5,18,8,15,20.5,203.0,2.75,22.35,215.0,185.45,144.58
2018,5,18,8,30,17.0,214.0,2.8,22.5,225.0,191.28,148.5
2018,5,18,8,45,20.5,232.5,2.8,22.6,246.5,209.98,162.74
2018,5,18,9,0,24.0,251.0,2.8,22.7,268.0,228.67,176.83
2018,5,18,9,15,29.0,274.0,2.8,22.9,295.5,271.25,209.09
2018,5,18,9,30,34.0,297.0,2.8,23.1,323.0,296.19,227.46
2018,5,18,9,45,32.5,299.5,2.85,23.25,325.5,294.95,225.85
2018,5,18,10,0,31.0,302.0,2.9,23.4,328.0,293.7,224.36
2018,5,18,10,15,54.5,355.0,2.9,23.6,402.5,362.82,276.26
2018,5,18,10,30,78.0,408.0,2.9,23.8,477.0,430.77,325.97
2018,5,18,10,45,74.0,417.0,2.9,24.0,483.5,430.84,324.87
2018,5,18,11,0,70.0,426.0,2.9,24.2,490.0,430.43,323.78
2018,5,18,11,15,75.0,437.0,2.9,24.3,507.0,439.16,329.79
2018,5,18,11,30,80.0,448.0,2.9,24.4,524.0,446.91,335.03
2018,5,18,11,45,78.0,452.0,2.9,24.5,526.5,441.76,330.81
2018,5,18,12,0,76.0,456.0,2.9,24.6,529.0,436.11,326.31
2018,5,18,12,15,62.0,424.5,2.9,24.6,484.0,391.69,293.66
2018,5,18,12,30,48.0,393.0,2.9,24.6,439.0,349.16,262.27
2018,5,18,12,45,38.0,376.5,2.9,24.55,412.5,323.06,242.91
2018,5,18,13,0,28.0,360.0,2.9,24.5,386.0,298.18,224.35
2018,5,18,13,15,20.5,295.5,2.8,24.4,314.5,240.11,180.85
2018,5,18,13,30,13.0,231.0,2.7,24.3,243.0,184.01,138.34
2018,5,18,13,45,6.5,153.0,2.65,24.15,159.0,120.88,89.8
2018,5,18,14,0,0.0,75.0,2.6,24.0,75.0,58.16,40.73
2018,5,18,14,15,1.0,91.0,2.55,23.9,92.0,70.81,50.86
2018,5,18,14,30,2.0,107.0,2.5,23.8,109.0,83.14,60.68
2018,5,18,14,45,3.5,127.0,2.45,23.65,130.0,98.19,72.64
2018,5,18,15,0,5.0,147.0,2.4,23.5,151.0,112.59,84.09
2018,5,18,15,15,7.0,166.5,2.3,23.4,171.5,125.85,94.64
2018,5,18,15,30,9.0,186.0,2.2,23.3,192.0,137.9,104.4
2018,5,18,15,45,4.5,151.0,2.15,23.15,154.0,112.81,89.13
2018,5,18,16,0,0.0,116.0,2.1,23.0,116.0,88.17,68.94
2018,5,18,16,15,0.5,108.5,1.95,22.8,109.0,82.64,64.6
2018,5,18,16,30,1.0,101.0,1.8,22.6,102.0,77.07,60.17
2018,5,18,16,45,1.0,71.0,1.7,22.45,71.5,54.53,41.25
2018,5,18,17,0,1.0,41.0,1.6,22.3,41.0,31.37,21.52
2018,5,18,17,15,0.5,41.0,1.5,22.05,41.0,31.34,21.62
2018,5,18,17,30,0.0,41.0,1.4,21.8,41.0,31.31,21.7
2018,5,18,17,45,0.0,33.5,1.25,21.6,33.5,25.55,16.72
2018,5,18,18,0,0.0,26.0,1.1,21.4,26.0,19.79,11.68
2018,5,18,18,15,0.0,20.5,1.1,21.4,20.5,15.58,7.92
2018,5,18,18,30,0.0,15.0,1.1,21.4,15.0,11.39,4.12
2018,5,18,18,45,0.5,10.5,1.05,20.9,10.5,7.96,0.88
2018,5,18,19,0,1.0,6.0,1.0,20.4,6.0,4.54,0.0
2018,5,18,19,15,0.5,3.0,1.05,20.3,3.0,2.36,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,19,5,15,2.5,5.5,1.55,19.4,5.5,5.04,0.0
2018,5,19,5,30,5.0,11.0,1.6,19.5,11.0,10.34,0.0
2018,5,19,5,45,2.5,20.5,1.7,19.65,20.5,16.62,7.23
2018,5,19,6,0,0.0,30.0,1.8,19.8,30.0,22.9,13.19
2018,5,19,6,15,0.0,41.5,1.85,20.0,41.5,31.74,20.85
2018,5,19,6,30,0.0,53.0,1.9,20.2,53.0,40.65,28.47
2018,5,19,6,45,5.5,68.0,1.95,20.35,70.0,56.39,41.78
2018,5,19,7,0,11.0,83.0,2.0,20.5,87.0,72.6,55.33
2018,5,19,7,15,46.5,128.0,2.0,20.7,148.0,148.13,117.99
2018,5,19,7,30,82.0,173.0,2.0,20.9,209.0,221.26,177.03
2018,5,19,7,45,52.5,178.0,2.05,21.15,202.0,203.21,161.02
2018,5,19,8,0,23.0,183.0,2.1,21.4,195.0,169.98,133.11
2018,5,19,8,15,18.5,186.0,2.15,21.65,196.5,167.86,130.82
2018,5,19,8,30,14.0,189.0,2.2,21.9,198.0,165.8,128.51
2018,5,19,8,45,25.0,228.0,2.25,22.15,245.0,225.62,175.22
2018,5,19,9,0,36.0,267.0,2.3,22.4,292.0,272.37,210.78
2018,5,19,9,15,49.5,293.0,2.35,22.65,329.5,308.32,237.73
2018,5,19,9,30,63.0,319.0,2.4,22.9,367.0,344.05,264.19
2018,5,19,9,45,66.5,343.5,2.45,23.15,396.5,368.64,281.68
2018,5,19,10,0,70.0,368.0,2.5,23.4,426.0,392.56,298.57
2018,5,19,10,15,68.0,385.0,2.5,23.6,443.0,403.43,305.6
2018,5,19,10,30,66.0,402.0,2.5,23.8,460.0,413.67,312.21
2018,5,19,10,45,100.5,423.0,2.55,24.0,514.0,459.88,346.18
2018,5,19,11,0,135.0,444.0,2.6,24.2,568.0,521.11,390.06
2018,5,19,11,15,164.0,454.5,2.65,24.4,607.5,547.4,408.51
2018,5,19,11,30,193.0,465.0,2.7,24.6,647.0,571.14,425.16
2018,5,19,11,45,140.5,454.5,2.7,24.75,587.5,507.34,378.05
2018,5,19,12,0,88.0,444.0,2.7,24.9,528.0,435.07,324.88
2018,5,19,12,15,180.0,435.5,2.75,25.0,608.0,498.82,372.78
2018,5,19,12,30,272.0,427.0,2.8,25.1,688.0,550.31,410.19
2018,5,19,12,45,261.5,422.0,2.85,25.2,671.5,519.5,387.25
2018,5,19,13,0,251.0,417.0,2.9,25.3,655.0,488.91,364.69
2018,5,19,13,15,216.0,425.0,2.95,25.25,627.5,453.24,338.17
2018,5,19,13,30,181.0,433.0,3.0,25.2,600.0,421.89,314.73
2018,5,19,13,45,285.0,374.5,3.0,25.15,630.0,413.61,307.98
2018,5,19,14,0,389.0,316.0,3.0,25.1,660.0,395.1,291.99
2018,5,19,14,15,500.5,278.5,3.05,25.0,706.0,383.86,279.31
2018,5,19,14,30,612.0,241.0,3.1,24.9,752.0,358.23,253.81
2018,5,19,14,45,467.5,290.0,3.15,24.85,670.5,309.4,217.75
2018,5,19,15,0,323.0,339.0,3.2,24.8,589.0,278.71,198.16
2018,5,19,15,15,269.5,327.0,3.2,24.65,528.0,236.75,168.9
2018,5,19,15,30,216.0,315.0,3.2,24.5,467.0,211.1,154.65
2018,5,19,15,45,196.0,286.0,3.2,24.35,417.0,179.28,143.17
2018,5,19,16,0,176.0,257.0,3.2,24.2,367.0,164.4,131.57
2018,5,19,16,15,312.0,204.0,3.15,24.0,380.0,132.48,105.76
2018,5,19,16,30,448.0,151.0,3.1,23.8,393.0,100.71,79.72
2018,5,19,16,45,446.5,141.5,3.05,23.6,362.5,96.22,76.32
2018,5,19,17,0,445.0,132.0,3.0,23.4,332.0,91.41,72.59
2018,5,19,17,15,386.5,125.0,2.85,23.15,283.0,86.87,69.06
2018,5,19,17,30,328.0,118.0,2.7,22.9,234.0,82.32,65.43
2018,5,19,17,45,368.5,95.0,2.6,22.65,205.0,68.6,53.79
2018,5,19,18,0,409.0,72.0,2.5,22.4,176.0,53.98,41.19
2018,5,19,18,15,314.0,61.5,2.5,22.4,130.5,45.91,33.98
2018,5,19,18,30,219.0,51.0,2.5,22.4,85.0,37.92,26.65
2018,5,19,18,45,142.5,35.5,2.2,21.85,54.5,26.69,16.21
2018,5,19,19,0,66.0,20.0,1.9,21.3,24.0,15.16,0.0
2018,5,19,19,15,33.0,10.0,1.9,21.15,12.0,7.87,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,15.0,9.0,2.0,19.55,10.0,11.36,0.0
2018,5,20,5,30,30.0,18.0,2.1,19.8,20.0,30.3,0.0
2018,5,20,5,45,55.5,26.5,2.2,20.05,33.5,51.69,34.1
2018,5,20,6,0,81.0,35.0,2.3,20.3,47.0,81.28,60.76
2018,5,20,6,15,58.0,45.5,2.35,20.65,56.0,75.61,57.46
2018,5,20,6,30,35.0,56.0,2.4,21.0,65.0,66.98,50.72
2018,5,20,6,45,142.5,85.5,2.45,21.35,133.5,184.8,149.32
2018,5,20,7,0,250.0,115.0,2.5,21.7,202.0,293.0,237.54
2018,5,20,7,15,258.0,136.0,2.5,22.1,238.5,330.87,266.65
2018,5,20,7,30,266.0,157.0,2.5,22.5,275.0,368.29,294.83
2018,5,20,7,45,191.0,190.5,2.5,22.9,280.5,338.44,268.85
2018,5,20,8,0,116.0,224.0,2.5,23.3,286.0,318.16,250.05
2018,5,20,8,15,159.0,248.0,2.4,23.7,341.5,379.67,296.75
2018,5,20,8,30,202.0,272.0,2.3,24.1,397.0,442.59,342.95
2018,5,20,8,45,198.0,294.0,2.2,24.45,424.5,463.23,355.91
2018,5,20,9,0,194.0,316.0,2.1,24.8,452.0,482.59,367.94
2018,5,20,9,15,195.0,339.5,2.05,25.05,483.0,506.7,383.64
2018,5,20,9,30,196.0,363.0,2.0,25.3,514.0,529.52,398.2
2018,5,20,9,45,243.0,373.5,1.95,25.6,569.5,600.54,447.41
2018,5,20,10,0,290.0,384.0,1.9,25.9,625.0,650.11,480.57
2018,5,20,10,15,337.0,383.0,1.85,26.05,672.5,686.86,505.0
2018,5,20,10,30,384.0,382.0,1.8,26.2,720.0,721.53,527.7
2018,5,20,10,45,460.0,350.5,1.8,26.4,766.0,767.92,558.9
2018,5,20,11,0,536.0,319.0,1.8,26.6,812.0,794.7,576.86
2018,5,20,11,15,623.0,272.0,1.8,26.75,854.5,814.74,590.83
2018,5,20,11,30,710.0,225.0,1.8,26.9,897.0,827.38,599.8
2018,5,20,11,45,738.5,208.0,1.85,27.0,912.0,810.88,588.88
2018,5,20,12,0,767.0,191.0,1.9,27.1,927.0,783.14,570.76
2018,5,20,12,15,623.0,273.0,1.9,27.15,871.0,716.67,522.44
2018,5,20,12,30,479.0,355.0,1.9,27.2,815.0,647.98,472.69
2018,5,20,12,45,453.5,363.5,1.95,27.2,796.5,608.75,445.26
2018,5,20,13,0,428.0,372.0,2.0,27.2,778.0,569.82,417.4
2018,5,20,13,15,576.5,291.5,2.0,27.2,829.0,567.85,416.21
2018,5,20,13,30,725.0,211.0,2.0,27.2,880.0,555.94,406.09
2018,5,20,13,45,675.0,232.0,2.0,27.2,843.0,502.94,365.41
2018,5,20,14,0,625.0,253.0,2.0,27.2,806.0,452.82,326.48
2018,5,20,14,15,552.5,282.0,2.0,27.05,759.0,405.13,289.53
2018,5,20,14,30,480.0,311.0,2.0,26.9,712.0,360.72,255.34
2018,5,20,14,45,503.0,283.5,2.0,26.75,688.0,314.3,217.41
2018,5,20,15,0,526.0,256.0,2.0,26.6,664.0,265.4,177.8
2018,5,20,15,15,557.0,228.0,1.95,26.4,639.5,214.9,138.89
2018,5,20,15,30,588.0,200.0,1.9,26.2,615.0,159.61,102.96
2018,5,20,15,45,536.0,203.0,1.9,26.0,562.5,127.21,99.78
2018,5,20,16,0,484.0,206.0,1.9,25.8,510.0,129.41,102.01
2018,5,20,16,15,334.0,213.5,1.85,25.5,415.5,138.12,109.59
2018,5,20,16,30,184.0,221.0,1.8,25.2,321.0,145.3,115.97
2018,5,20,16,45,116.5,190.5,1.75,24.95,251.5,127.08,101.41
2018,5,20,17,0,49.0,160.0,1.7,24.7,182.0,111.68,89.06
2018,5,20,17,15,75.5,135.0,1.65,24.35,164.0,96.39,76.65
2018,5,20,17,30,102.0,110.0,1.6,24.0,146.0,78.74,62.02
2018,5,20,17,45,126.0,101.0,1.6,23.65,138.5,72.71,57.07
2018,5,20,18,0,150.0,92.0,1.6,23.3,131.0,66.33,51.61
2018,5,20,18,15,120.0,73.0,1.6,23.3,99.5,53.16,40.06
2018,5,20,18,30,90.0,54.0,1.6,23.3,68.0,39.82,28.18
2018,5,20,18,45,61.0,37.0,1.65,22.8,45.0,27.6,16.97
2018,5,20,19,0,32.0,20.0,1.7,22.3,22.0,15.27,0.52
2018,5,20,19,15,16.0,10.0,1.7,22.2,11.0,7.87,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,1.5,4.0,0.9,19.0,4.0,3.57,0.0
2018,5,21,5,30,3.0,8.0,1.1,19.4,8.0,7.28,0.0
2018,5,21,5,45,8.5,20.5,1.3,19.8,21.5,19.49,9.57
2018,5,21,6,0,14.0,33.0,1.5,20.2,35.0,33.74,22.1
2018,5,21,6,15,19.0,51.5,1.5,20.6,55.5,54.48,39.81
2018,5,21,6,30,24.0,70.0,1.5,21.0,76.0,75.46,57.59
2018,5,21,6,45,14.0,81.0,1.55,21.4,84.5,73.44,55.84
2018,5,21,7,0,4.0,92.0,1.6,21.8,93.0,76.18,57.76
2018,5,21,7,15,31.0,120.0,1.65,22.3,133.5,128.5,100.88
2018,5,21,7,30,58.0,148.0,1.7,22.8,174.0,176.03,139.13
2018,5,21,7,45,124.0,182.5,1.7,23.3,246.5,277.93,219.87
2018,5,21,8,0,190.0,217.0,1.7,23.8,319.0,368.94,289.31
2018,5,21,8,15,120.0,220.5,1.75,24.15,287.0,317.56,247.15
2018,5,21,8,30,50.0,224.0,1.8,24.5,255.0,244.14,188.42
2018,5,21,8,45,33.0,221.0,1.85,24.85,242.0,225.22,172.87
2018,5,21,9,0,16.0,218.0,1.9,25.2,229.0,191.48,145.76
2018,5,21,9,15,12.0,205.0,1.9,25.5,213.5,175.85,133.17
2018,5,21,9,30,8.0,192.0,1.9,25.8,198.0,160.64,120.91
2018,5,21,9,45,17.0,244.0,1.9,26.05,258.0,212.78,160.72
2018,5,21,10,0,26.0,296.0,1.9,26.3,318.0,282.67,212.79
2018,5,21,10,15,30.0,321.5,1.85,26.4,347.5,307.86,230.76
2018,5,21,10,30,34.0,347.0,1.8,26.5,377.0,332.4,248.23
2018,5,21,10,45,51.0,383.0,1.75,26.6,429.5,377.46,280.77
2018,5,21,11,0,68.0,419.0,1.7,26.7,482.0,421.01,311.57
2018,5,21,11,15,113.0,444.5,1.65,26.65,551.0,493.03,362.83
2018,5,21,11,30,158.0,470.0,1.6,26.6,620.0,544.56,398.63
2018,5,21,11,45,216.0,470.5,1.5,26.55,677.0,581.36,424.04
2018,5,21,12,0,274.0,471.0,1.4,26.5,734.0,622.94,452.02
2018,5,21,12,15,258.0,474.0,1.35,26.4,722.0,594.63,431.54
2018,5,21,12,30,242.0,477.0,1.3,26.3,710.0,560.8,407.86
2018,5,21,12,45,277.5,456.0,1.25,26.2,721.0,554.56,403.75
2018,5,21,13,0,313.0,435.0,1.2,26.1,732.0,540.0,393.41
2018,5,21,13,15,306.5,428.5,1.15,26.05,715.5,507.93,370.17
2018,5,21,13,30,300.0,422.0,1.1,26.0,699.0,475.93,346.79
2018,5,21,13,45,228.5,425.0,1.05,25.9,633.0,421.69,307.66
2018,5,21,14,0,157.0,428.0,1.0,25.8,567.0,372.55,272.46
2018,5,21,14,15,94.0,331.0,0.95,25.8,413.5,271.22,199.56
2018,5,21,14,30,31.0,234.0,0.9,25.8,260.0,180.79,133.73
2018,5,21,14,45,16.5,178.0,0.9,25.8,192.0,135.09,99.67
2018,5,21,15,0,2.0,122.0,0.9,25.8,124.0,93.8,68.49
2018,5,21,15,15,26.5,183.0,0.85,25.65,202.0,134.68,99.52
2018,5,21,15,30,51.0,244.0,0.8,25.5,280.0,169.35,125.98
2018,5,21,15,45,25.5,148.5,0.8,25.35,166.5,106.66,82.94
2018,5,21,16,0,0.0,53.0,0.8,25.2,53.0,40.71,28.69
2018,5,21,16,15,0.0,41.5,0.8,25.0,41.5,31.82,21.37
2018,5,21,16,30,0.0,30.0,0.8,24.8,30.0,22.95,13.95
2018,5,21,16,45,0.5,30.0,0.85,24.55,30.0,22.94,14.03
2018,5,21,17,0,1.0,30.0,0.9,24.3,30.0,22.93,14.1
2018,5,21,17,15,0.5,22.0,0.85,24.0,22.0,16.78,8.87
2018,5,21,17,30,0.0,14.0,0.8,23.7,14.0,10.65,3.61
2018,5,21,17,45,0.0,11.5,0.7,23.4,11.5,8.73,1.97
2018,5,21,18,0,0.0,9.0,0.6,23.1,9.0,6.83,0.3
2018,5,21,18,15,0.0,7.5,0.6,23.1,7.5,5.68,0.0
2018,5,21,18,30,0.0,6.0,0.6,23.1,6.0,4.54,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.45,4.5,3.4,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.8,3.0,2.27,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.65,1.5,1.18,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,39.5,10.5,0.95,18.8,12.5,19.43,0.0
2018,5,22,5,30,79.0,21.0,1.2,19.2,25.0,55.66,5.52
2018,5,22,5,45,203.0,35.0,1.4,19.65,62.0,139.01,100.63
2018,5,22,6,0,327.0,49.0,1.6,20.1,99.0,220.66,171.29
2018,5,22,6,15,405.5,58.0,1.7,20.45,144.0,291.18,231.5
2018,5,22,6,30,484.0,67.0,1.8,20.8,189.0,366.27,293.89
2018,5,22,6,45,537.5,73.5,1.9,21.15,238.0,429.9,345.41
2018,5,22,7,0,591.0,80.0,2.0,21.5,287.0,496.66,397.57
2018,5,22,7,15,629.0,85.5,2.1,21.95,337.5,554.31,440.87
2018,5,22,7,30,667.0,91.0,2.2,22.4,388.0,612.82,483.49
2018,5,22,7,45,696.0,95.0,2.25,22.8,438.0,663.15,518.28
2018,5,22,8,0,725.0,99.0,2.3,23.2,488.0,709.33,548.77
2018,5,22,8,15,746.0,102.0,2.35,23.6,535.5,750.32,575.05
2018,5,22,8,30,767.0,105.0,2.4,24.0,583.0,789.37,599.61
2018,5,22,8,45,684.0,145.5,2.45,24.4,595.5,781.34,591.43
2018,5,22,9,0,601.0,186.0,2.5,24.8,608.0,760.1,573.77
2018,5,22,9,15,565.0,221.0,2.5,25.1,636.5,760.29,571.04
2018,5,22,9,30,529.0,256.0,2.5,25.4,665.0,765.7,571.57
2018,5,22,9,45,560.5,251.5,2.5,25.65,702.5,790.38,587.35
2018,5,22,10,0,592.0,247.0,2.5,25.9,740.0,819.01,605.33
2018,5,22,10,15,615.0,240.5,2.5,26.05,769.0,829.13,611.07
2018,5,22,10,30,638.0,234.0,2.5,26.2,798.0,835.87,614.71
2018,5,22,10,45,703.5,207.5,2.55,26.4,844.0,858.6,630.26
2018,5,22,11,0,769.0,181.0,2.6,26.6,890.0,868.1,636.01
2018,5,22,11,15,703.0,222.5,2.6,26.7,879.0,838.24,614.06
2018,5,22,11,30,637.0,264.0,2.6,26.8,868.0,796.61,583.81
2018,5,22,11,45,599.5,291.5,2.6,26.9,863.5,764.46,560.53
2018,5,22,12,0,562.0,319.0,2.6,27.0,859.0,733.03,537.51
2018,5,22,12,15,546.0,316.0,2.6,27.05,841.0,691.9,508.64
2018,5,22,12,30,530.0,313.0,2.6,27.1,823.0,649.97,478.91
2018,5,22,12,45,498.0,313.0,2.6,27.2,789.5,599.08,442.28
2018,5,22,13,0,466.0,313.0,2.6,27.3,756.0,549.31,405.99
2018,5,22,13,15,668.0,218.0,2.6,27.3,842.0,567.22,418.84
2018,5,22,13,30,870.0,123.0,2.6,27.3,928.0,564.65,414.68
2018,5,22,13,45,679.0,215.5,2.6,27.35,834.5,491.74,358.87
2018,5,22,14,0,488.0,308.0,2.6,27.4,741.0,430.85,313.0
2018,5,22,14,15,557.0,265.0,2.55,27.35,744.0,392.26,280.83
2018,5,22,14,30,626.0,222.0,2.5,27.3,747.0,348.56,243.09
2018,5,22,14,45,529.5,258.0,2.5,27.3,689.0,304.97,209.64
2018,5,22,15,0,433.0,294.0,2.5,27.3,631.0,267.75,183.1
2018,5,22,15,15,336.0,306.5,2.45,27.2,559.5,234.4,162.39
2018,5,22,15,30,239.0,319.0,2.4,27.1,488.0,214.52,154.73
2018,5,22,15,45,180.5,293.5,2.35,26.95,416.5,182.38,143.88
2018,5,22,16,0,122.0,268.0,2.3,26.8,345.0,168.35,133.13
2018,5,22,16,15,223.0,228.0,2.2,26.65,355.0,142.96,113.01
2018,5,22,16,30,324.0,188.0,2.1,26.5,365.0,124.58,98.41
2018,5,22,16,45,305.5,179.5,1.95,26.3,333.0,119.88,94.96
2018,5,22,17,0,287.0,171.0,1.8,26.1,301.0,114.94,91.27
2018,5,22,17,15,396.0,132.0,1.65,25.75,287.5,91.3,71.92
2018,5,22,17,30,505.0,93.0,1.5,25.4,274.0,70.54,54.71
2018,5,22,17,45,508.5,78.5,1.35,25.0,236.0,61.13,46.9
2018,5,22,18,0,512.0,64.0,1.2,24.6,198.0,51.15,38.4
2018,5,22,18,15,394.5,58.5,1.2,24.6,148.0,46.57,34.27
2018,5,22,18,30,277.0,53.0,1.2,24.6,98.0,39.71,27.99
2018,5,22,18,45,201.5,38.5,1.05,23.55,65.0,28.97,18.21
2018,5,22,19,0,126.0,24.0,0.9,22.5,32.0,18.14,3.84
2018,5,22,19,15,67.0,13.0,0.95,22.3,17.0,10.23,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,0.5,7.0,1.75,19.7,7.0,5.65,0.0
2018,5,23,5,30,1.0,14.0,1.9,20.0,14.0,11.0,0.0
2018,5,23,5,45,3.0,30.0,2.1,20.3,30.5,25.34,14.29
2018,5,23,6,0,5.0,46.0,2.3,20.6,47.0,40.12,27.29
2018,5,23,6,15,11.0,62.0,2.35,21.0,64.5,56.7,41.51
2018,5,23,6,30,17.0,78.0,2.4,21.4,82.0,73.71,55.96
2018,5,23,6,45,88.5,107.0,2.4,21.85,137.0,163.84,131.02
2018,5,23,7,0,160.0,136.0,2.4,22.3,192.0,243.59,196.01
2018,5,23,7,15,246.5,149.5,2.35,22.75,252.0,336.13,269.54
2018,5,23,7,30,333.0,163.0,2.3,23.2,312.0,421.34,335.21
2018,5,23,7,45,378.0,176.0,2.25,23.7,364.5,497.85,391.19
2018,5,23,8,0,423.0,189.0,2.2,24.2,417.0,559.03,434.5
2018,5,23,8,15,466.5,194.5,2.05,24.6,467.5,612.23,470.78
2018,5,23,8,30,510.0,200.0,1.9,25.0,518.0,665.71,506.15
2018,5,23,8,45,529.5,209.5,1.8,25.4,561.5,702.2,528.56
2018,5,23,9,0,549.0,219.0,1.7,25.8,605.0,737.0,549.39
2018,5,23,9,15,568.0,223.5,1.6,26.1,643.5,764.28,565.03
2018,5,23,9,30,587.0,228.0,1.5,26.4,682.0,796.85,583.7
2018,5,23,9,45,493.0,288.0,1.4,26.7,681.5,762.71,555.44
2018,5,23,10,0,399.0,348.0,1.3,27.0,681.0,712.24,517.37
2018,5,23,10,15,456.0,331.5,1.25,27.2,725.0,761.64,549.74
2018,5,23,10,30,513.0,315.0,1.2,27.4,769.0,790.78,567.66
2018,5,23,10,45,465.0,356.0,1.15,27.6,775.5,773.78,553.01
2018,5,23,11,0,417.0,397.0,1.1,27.8,782.0,753.55,536.91
2018,5,23,11,15,482.5,366.5,1.1,27.95,819.0,769.72,548.2
2018,5,23,11,30,548.0,336.0,1.1,28.1,856.0,780.92,555.72
2018,5,23,11,45,458.5,383.0,1.1,28.25,820.5,724.72,516.25
2018,5,23,12,0,369.0,430.0,1.1,28.4,785.0,662.11,473.06
2018,5,23,12,15,323.0,450.5,1.05,28.45,761.5,623.13,445.79
2018,5,23,12,30,277.0,471.0,1.0,28.5,738.0,584.99,418.77
2018,5,23,12,45,315.5,449.0,1.0,28.55,751.0,573.43,411.32
2018,5,23,13,0,354.0,427.0,1.0,28.6,764.0,558.56,400.99
2018,5,23,13,15,312.0,429.0,0.95,28.65,722.5,510.16,366.53
2018,5,23,13,30,270.0,431.0,0.9,28.7,681.0,464.77,334.18
2018,5,23,13,45,373.5,384.5,0.85,28.7,721.5,461.09,330.23
2018,5,23,14,0,477.0,338.0,0.8,28.7,762.0,444.82,315.67
2018,5,23,14,15,611.0,258.5,0.75,28.7,783.0,407.79,284.44
2018,5,23,14,30,745.0,179.0,0.7,28.7,804.0,358.19,241.7
2018,5,23,14,45,755.0,164.0,0.65,28.7,775.0,307.33,199.65
2018,5,23,15,0,765.0,149.0,0.6,28.7,746.0,250.76,154.22
2018,5,23,15,15,751.5,146.0,0.5,28.65,706.5,196.88,115.15
2018,5,23,15,30,738.0,143.0,0.4,28.6,667.0,136.62,79.63
2018,5,23,15,45,644.0,160.0,0.35,28.6,596.0,103.93,79.49
2018,5,23,16,0,550.0,177.0,0.3,28.6,525.0,114.45,88.29
2018,5,23,16,15,462.0,175.0,0.25,28.6,451.5,113.19,87.48
2018,5,23,16,30,374.0,173.0,0.2,28.6,378.0,111.56,86.42
2018,5,23,16,45,484.0,144.0,0.15,28.6,382.0,98.35,75.96
2018,5,23,17,0,594.0,115.0,0.1,28.6,386.0,84.54,64.95
2018,5,23,17,15,388.0,90.0,0.15,28.25,258.5,64.76,48.94
2018,5,23,17,30,182.0,65.0,0.2,27.9,131.0,45.78,33.29
2018,5,23,17,45,91.0,38.0,0.25,27.55,71.0,28.73,18.95
2018,5,23,18,0,0.0,11.0,0.3,27.2,11.0,8.35,1.52
2018,5,23,18,15,0.0,10.5,0.3,27.2,10.5,7.96,1.16
2018,5,23,18,30,0.0,10.0,0.3,27.2,10.0,7.58,0.75
2018,5,23,18,45,1.5,8.0,0.3,26.25,8.0,6.06,0.0
2018,5,23,19,0,3.0,6.0,0.3,25.3,6.0,4.7,0.0
2018,5,23,19,15,3.0,3.5,0.3,25.1,3.5,2.75,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.9,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.65,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,1.5,8.5,2.35,19.25,8.5,7.11,0.0
2018,5,24,5,30,3.0,17.0,2.4,19.3,17.0,13.99,0.0
