Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,45,19.0,35.5,2.4,19.35,38.0,41.73,27.25
2018,5,24,6,0,35.0,54.0,2.4,19.4,59.0,67.53,49.92
2018,5,24,6,15,113.5,71.5,2.45,19.6,98.5,133.35,105.5
2018,5,24,6,30,192.0,89.0,2.5,19.8,138.0,210.1,169.99
2018,5,24,6,45,253.5,105.5,2.5,20.0,185.5,272.63,221.9
2018,5,24,7,0,315.0,122.0,2.5,20.2,233.0,340.14,276.6
2018,5,24,7,15,375.5,133.0,2.6,20.45,286.0,421.9,340.82
2018,5,24,7,30,436.0,144.0,2.7,20.7,339.0,492.01,394.56
2018,5,24,7,45,412.5,170.5,2.75,21.0,373.0,517.49,411.66
2018,5,24,8,0,389.0,197.0,2.8,21.3,407.0,539.24,425.74
2018,5,24,8,15,340.5,225.0,2.8,21.55,421.5,520.11,408.96
2018,5,24,8,30,292.0,253.0,2.8,21.8,436.0,515.05,402.47
2018,5,24,8,45,258.0,287.0,2.85,22.05,457.5,524.8,407.18
2018,5,24,9,0,224.0,321.0,2.9,22.3,479.0,511.49,395.11
2018,5,24,9,15,312.5,316.0,2.85,22.5,550.5,605.72,464.35
2018,5,24,9,30,401.0,311.0,2.8,22.7,622.0,699.61,530.68
2018,5,24,9,45,392.5,332.5,2.75,22.95,648.5,693.33,523.71
2018,5,24,10,0,384.0,354.0,2.7,23.2,675.0,703.34,528.56
2018,5,24,10,15,376.0,371.5,2.7,23.45,695.0,707.58,529.63
2018,5,24,10,30,368.0,389.0,2.7,23.7,715.0,709.54,529.23
2018,5,24,10,45,324.0,404.5,2.65,23.95,697.0,675.2,502.86
2018,5,24,11,0,280.0,420.0,2.6,24.2,679.0,639.77,476.0
2018,5,24,11,15,221.5,442.5,2.55,24.4,649.5,583.16,434.13
2018,5,24,11,30,163.0,465.0,2.5,24.6,620.0,542.63,403.34
2018,5,24,11,45,161.0,466.0,2.45,24.85,620.0,530.89,394.32
2018,5,24,12,0,159.0,467.0,2.4,25.1,620.0,518.27,384.54
2018,5,24,12,15,162.0,469.0,2.3,25.25,625.0,509.39,377.51
2018,5,24,12,30,165.0,471.0,2.2,25.4,630.0,499.38,369.63
2018,5,24,12,45,125.0,462.5,2.15,25.6,582.5,451.44,334.28
2018,5,24,13,0,85.0,454.0,2.1,25.8,535.0,403.89,299.32
2018,5,24,13,15,85.5,445.0,2.05,25.85,525.5,387.71,287.54
2018,5,24,13,30,86.0,436.0,2.0,25.9,516.0,371.47,275.49
2018,5,24,13,45,136.0,411.0,1.95,25.95,533.5,366.33,271.33
2018,5,24,14,0,186.0,386.0,1.9,26.0,551.0,357.18,263.43
2018,5,24,14,15,352.0,326.5,1.85,26.0,627.0,359.12,260.78
2018,5,24,14,30,518.0,267.0,1.8,26.0,703.0,343.79,242.62
2018,5,24,14,45,468.5,254.0,1.75,25.95,635.5,285.85,197.81
2018,5,24,15,0,419.0,241.0,1.7,25.9,568.0,233.64,158.47
2018,5,24,15,15,339.5,242.5,1.65,25.85,498.5,191.38,130.03
2018,5,24,15,30,260.0,244.0,1.6,25.8,429.0,167.19,118.41
2018,5,24,15,45,311.0,239.0,1.55,25.75,446.0,148.67,117.17
2018,5,24,16,0,362.0,234.0,1.5,25.7,463.0,148.66,117.55
2018,5,24,16,15,286.0,223.0,1.45,25.6,395.0,141.84,112.39
2018,5,24,16,30,210.0,212.0,1.4,25.5,327.0,141.4,112.45
2018,5,24,16,45,336.5,169.5,1.3,25.4,333.0,114.87,90.99
2018,5,24,17,0,463.0,127.0,1.2,25.3,339.0,88.53,69.42
2018,5,24,17,15,514.0,108.5,1.15,25.0,317.0,80.17,62.75
2018,5,24,17,30,565.0,90.0,1.1,24.7,295.0,69.18,53.7
2018,5,24,17,45,516.5,82.0,1.0,24.4,246.5,63.77,49.26
2018,5,24,18,0,468.0,74.0,0.9,24.1,198.0,58.27,44.59
2018,5,24,18,15,398.5,64.0,0.9,24.1,153.5,48.39,35.93
2018,5,24,18,30,329.0,54.0,0.9,24.1,109.0,40.79,29.02
2018,5,24,18,45,239.0,41.0,0.85,23.05,73.5,30.94,20.02
2018,5,24,19,0,149.0,28.0,0.8,22.0,38.0,21.12,7.16
2018,5,24,19,15,78.0,15.0,0.8,21.75,20.0,11.8,0.0
2018,5,24,19,30,7.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,3.5,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,32.5,8.0,1.05,19.15,10.0,15.36,0.0
2018,5,25,5,30,65.0,16.0,1.3,19.5,20.0,43.32,10.65
2018,5,25,5,45,67.5,24.0,1.5,19.9,31.5,58.55,40.11
2018,5,25,6,0,70.0,32.0,1.7,20.3,43.0,70.9,52.48
2018,5,25,6,15,72.0,39.5,1.8,20.65,54.5,82.82,63.54
2018,5,25,6,30,74.0,47.0,1.9,21.0,66.0,86.46,67.33
2018,5,25,6,45,37.0,44.5,2.0,21.35,54.0,64.66,49.04
2018,5,25,7,0,0.0,42.0,2.1,21.7,42.0,32.08,21.17
2018,5,25,7,15,0.0,59.0,2.1,22.05,59.0,45.2,31.95
2018,5,25,7,30,0.0,76.0,2.1,22.4,76.0,58.36,42.6
2018,5,25,7,45,1.5,110.5,2.1,22.75,111.5,88.06,66.58
2018,5,25,8,0,3.0,145.0,2.1,23.1,147.0,118.72,90.91
2018,5,25,8,15,6.0,166.5,2.05,23.4,170.5,139.35,106.94
2018,5,25,8,30,9.0,188.0,2.0,23.7,194.0,160.1,122.86
2018,5,25,8,45,6.5,180.0,1.95,24.0,184.5,150.18,114.45
2018,5,25,9,0,4.0,172.0,1.9,24.3,175.0,140.62,106.45
2018,5,25,9,15,7.0,195.5,1.9,24.6,201.0,162.93,123.53
2018,5,25,9,30,10.0,219.0,1.9,24.9,227.0,185.24,140.36
2018,5,25,9,45,34.0,291.5,1.9,25.15,319.5,286.88,217.65
2018,5,25,10,0,58.0,364.0,1.9,25.4,412.0,375.37,282.51
2018,5,25,10,15,91.0,396.5,1.9,25.65,475.5,432.95,323.93
2018,5,25,10,30,124.0,429.0,1.9,25.9,539.0,507.53,376.48
2018,5,25,10,45,296.0,376.0,1.95,26.1,647.5,623.04,460.74
2018,5,25,11,0,468.0,323.0,2.0,26.3,756.0,732.65,537.67
2018,5,25,11,15,466.0,328.5,2.0,26.4,765.5,720.88,527.82
2018,5,25,11,30,464.0,334.0,2.0,26.5,775.0,706.68,517.37
2018,5,25,11,45,294.0,407.5,2.05,26.65,688.0,599.71,440.14
2018,5,25,12,0,124.0,481.0,2.1,26.8,601.0,501.87,368.24
2018,5,25,12,15,155.5,482.0,2.15,26.75,632.0,514.4,378.18
2018,5,25,12,30,187.0,483.0,2.2,26.7,663.0,523.85,385.14
2018,5,25,12,45,401.5,377.0,2.25,26.65,760.5,579.22,427.06
2018,5,25,13,0,616.0,271.0,2.3,26.6,858.0,607.82,448.3
2018,5,25,13,15,709.5,215.0,2.3,26.6,881.0,586.68,432.07
2018,5,25,13,30,803.0,159.0,2.3,26.6,904.0,554.95,407.35
2018,5,25,13,45,805.5,152.5,2.35,26.6,885.0,506.81,369.51
2018,5,25,14,0,808.0,146.0,2.4,26.6,866.0,456.85,329.18
2018,5,25,14,15,605.0,204.0,2.35,26.6,733.0,368.8,263.32
2018,5,25,14,30,402.0,262.0,2.3,26.6,600.0,303.29,215.91
2018,5,25,14,45,393.5,236.5,2.3,26.6,556.0,255.39,177.79
2018,5,25,15,0,385.0,211.0,2.3,26.6,512.0,208.88,141.11
2018,5,25,15,15,560.0,169.5,2.3,26.55,582.0,177.09,110.04
2018,5,25,15,30,735.0,128.0,2.3,26.5,652.0,134.14,79.23
2018,5,25,15,45,758.5,112.5,2.25,26.45,623.0,86.62,66.41
2018,5,25,16,0,782.0,97.0,2.2,26.4,594.0,78.71,60.14
2018,5,25,16,15,763.0,94.0,2.15,26.3,547.0,77.13,59.05
2018,5,25,16,30,744.0,91.0,2.1,26.2,500.0,75.45,57.89
2018,5,25,16,45,719.0,87.0,2.05,26.05,451.0,72.88,55.98
2018,5,25,17,0,694.0,83.0,2.0,25.9,402.0,70.21,53.98
2018,5,25,17,15,654.0,79.0,1.85,25.6,350.5,62.01,47.3
2018,5,25,17,30,614.0,75.0,1.7,25.3,299.0,59.17,45.09
2018,5,25,17,45,570.5,68.5,1.5,25.0,251.0,54.47,41.22
2018,5,25,18,0,527.0,62.0,1.3,24.7,203.0,49.71,37.18
2018,5,25,18,15,373.0,56.5,1.3,24.7,145.5,44.67,32.68
2018,5,25,18,30,219.0,51.0,1.3,24.7,88.0,37.91,26.53
2018,5,25,18,45,204.0,38.5,1.1,23.55,64.0,29.0,18.42
2018,5,25,19,0,189.0,26.0,0.9,22.4,40.0,19.8,6.97
2018,5,25,19,15,98.5,14.0,0.95,22.25,21.0,11.02,0.0
2018,5,25,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.05,21.9,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,20.05,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,20.0,1.0,0.0,0.0
2018,5,26,5,15,6.0,6.0,1.7,20.2,6.0,6.39,0.0
2018,5,26,5,30,6.0,11.0,1.8,20.4,11.0,10.63,0.0
2018,5,26,5,45,3.0,17.5,1.95,20.6,17.5,14.48,5.83
2018,5,26,6,0,0.0,24.0,2.1,20.8,24.0,18.27,9.41
2018,5,26,6,15,0.5,40.0,2.2,21.05,40.0,30.82,20.04
2018,5,26,6,30,1.0,56.0,2.3,21.3,56.0,43.65,30.87
2018,5,26,6,45,4.0,81.5,2.4,21.55,82.5,67.51,50.75
2018,5,26,7,0,7.0,107.0,2.5,21.8,109.0,91.79,70.69
2018,5,26,7,15,42.0,131.5,2.55,22.05,150.0,147.03,116.29
2018,5,26,7,30,77.0,156.0,2.6,22.3,191.0,196.78,156.63
2018,5,26,7,45,107.0,162.0,2.7,22.5,216.5,240.97,191.84
2018,5,26,8,0,137.0,168.0,2.8,22.7,242.0,272.54,216.75
2018,5,26,8,15,83.0,196.0,2.85,22.9,242.0,242.7,191.0
2018,5,26,8,30,29.0,224.0,2.9,23.1,242.0,225.1,174.78
2018,5,26,8,45,16.0,195.5,2.95,23.25,205.5,171.88,132.3
2018,5,26,9,0,3.0,167.0,3.0,23.4,169.0,135.45,102.87
2018,5,26,9,15,5.0,181.0,3.05,23.6,184.5,148.74,113.11
2018,5,26,9,30,7.0,195.0,3.1,23.8,200.0,162.03,123.21
2018,5,26,9,45,9.0,212.5,3.15,23.95,219.5,178.22,135.53
2018,5,26,10,0,11.0,230.0,3.2,24.1,239.0,194.32,147.69
2018,5,26,10,15,10.5,226.0,3.25,24.3,235.0,189.98,143.97
2018,5,26,10,30,10.0,222.0,3.3,24.5,231.0,185.71,140.39
2018,5,26,10,45,7.5,190.0,3.4,24.7,197.0,156.84,117.83
2018,5,26,11,0,5.0,158.0,3.5,24.9,163.0,128.55,95.7
2018,5,26,11,15,5.0,157.5,3.5,24.95,162.5,127.95,95.17
2018,5,26,11,30,5.0,157.0,3.5,25.0,162.0,127.31,94.59
2018,5,26,11,45,28.0,286.5,3.55,25.1,313.5,258.38,195.33
2018,5,26,12,0,51.0,416.0,3.6,25.2,465.0,380.36,285.88
2018,5,26,12,15,113.0,439.5,3.6,25.2,548.5,448.2,336.15
2018,5,26,12,30,175.0,463.0,3.6,25.2,632.0,499.35,373.54
2018,5,26,12,45,186.0,454.5,3.65,25.2,633.0,485.55,363.24
2018,5,26,13,0,197.0,446.0,3.7,25.2,634.0,470.51,352.15
2018,5,26,13,15,322.5,396.0,3.65,25.2,698.0,491.06,367.43
2018,5,26,13,30,448.0,346.0,3.6,25.2,762.0,499.48,372.34
2018,5,26,13,45,363.5,365.0,3.55,25.25,697.5,441.61,328.13
2018,5,26,14,0,279.0,384.0,3.5,25.3,633.0,390.7,289.58
2018,5,26,14,15,271.5,386.0,3.4,25.25,622.0,365.59,269.43
2018,5,26,14,30,264.0,388.0,3.3,25.2,611.0,340.53,249.14
2018,5,26,14,45,149.5,304.5,3.25,25.2,429.5,246.3,180.77
2018,5,26,15,0,35.0,221.0,3.2,25.2,248.0,164.42,122.38
2018,5,26,15,15,70.0,193.5,3.05,25.15,244.5,141.62,103.59
2018,5,26,15,30,105.0,166.0,2.9,25.1,241.0,120.46,87.19
2018,5,26,15,45,299.0,179.0,2.75,25.05,373.5,107.1,83.75
2018,5,26,16,0,493.0,192.0,2.6,25.0,506.0,121.54,95.94
2018,5,26,16,15,361.5,202.5,2.45,24.85,423.0,125.9,99.86
2018,5,26,16,30,230.0,213.0,2.3,24.7,340.0,135.92,108.52
2018,5,26,16,45,116.5,126.0,2.15,24.6,190.0,90.1,70.72
2018,5,26,17,0,3.0,39.0,2.0,24.5,40.0,29.88,19.97
2018,5,26,17,15,1.5,33.5,1.85,24.25,34.0,25.6,16.43
2018,5,26,17,30,0.0,28.0,1.7,24.0,28.0,21.34,12.84
2018,5,26,17,45,52.5,44.5,1.55,23.75,58.5,34.6,24.37
2018,5,26,18,0,105.0,61.0,1.4,23.5,89.0,44.74,33.12
2018,5,26,18,15,66.0,53.0,1.4,23.5,69.5,40.16,29.0
2018,5,26,18,30,27.0,45.0,1.4,23.5,50.0,34.18,23.53
2018,5,26,18,45,18.0,31.5,1.35,23.05,34.5,24.17,14.5
2018,5,26,19,0,9.0,18.0,1.3,22.6,19.0,14.07,3.68
2018,5,26,19,15,6.0,9.5,1.3,22.5,10.0,7.47,0.0
2018,5,26,19,30,3.0,1.0,1.3,22.4,1.0,0.0,0.0
2018,5,26,19,45,1.5,0.5,1.3,22.3,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.35,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,41.0,12.5,1.6,20.45,15.0,21.17,0.0
2018,5,27,5,30,79.0,24.0,1.7,20.6,29.0,59.3,21.01
2018,5,27,5,45,137.5,40.5,1.85,20.75,58.5,108.52,78.55
2018,5,27,6,0,196.0,57.0,2.0,20.9,88.0,158.49,122.49
2018,5,27,6,15,160.0,66.0,2.05,21.15,97.5,158.26,125.02
2018,5,27,6,30,124.0,75.0,2.1,21.4,107.0,144.01,114.69
2018,5,27,6,45,104.0,87.5,2.2,21.65,118.5,149.57,119.61
2018,5,27,7,0,84.0,100.0,2.3,21.9,130.0,153.07,122.2
2018,5,27,7,15,87.5,115.5,2.3,22.25,151.0,173.78,138.74
2018,5,27,7,30,91.0,131.0,2.3,22.6,172.0,194.43,154.84
2018,5,27,7,45,155.0,161.5,2.35,22.95,241.5,276.32,220.26
2018,5,27,8,0,219.0,192.0,2.4,23.3,311.0,378.91,299.28
2018,5,27,8,15,355.0,181.0,2.3,23.65,394.5,503.18,393.39
2018,5,27,8,30,491.0,170.0,2.2,24.0,478.0,613.95,474.01
2018,5,27,8,45,307.0,215.5,2.1,24.35,413.0,490.71,378.25
2018,5,27,9,0,123.0,261.0,2.0,24.7,348.0,359.76,275.87
2018,5,27,9,15,83.0,275.0,1.9,24.95,335.0,318.21,243.25
2018,5,27,9,30,43.0,289.0,1.8,25.2,322.0,294.16,223.13
2018,5,27,9,45,52.5,322.5,1.7,25.45,365.0,332.76,251.25
2018,5,27,10,0,62.0,356.0,1.6,25.7,408.0,370.73,278.12
2018,5,27,10,15,83.0,385.0,1.55,25.85,457.0,414.01,308.97
2018,5,27,10,30,104.0,414.0,1.5,26.0,506.0,456.12,338.38
2018,5,27,10,45,128.0,432.5,1.5,26.2,549.0,507.08,373.64
2018,5,27,11,0,152.0,451.0,1.5,26.4,592.0,537.74,394.34
2018,5,27,11,15,180.0,462.5,1.5,26.45,632.0,563.36,411.86
2018,5,27,11,30,208.0,474.0,1.5,26.5,672.0,586.39,427.45
2018,5,27,11,45,231.5,476.0,1.55,26.6,698.0,594.84,433.2
2018,5,27,12,0,255.0,478.0,1.6,26.7,724.0,609.26,442.91
2018,5,27,12,15,304.5,452.0,1.65,26.75,746.0,607.59,442.48
2018,5,27,12,30,354.0,426.0,1.7,26.8,768.0,602.2,439.33
2018,5,27,12,45,408.5,401.0,1.75,26.9,793.0,599.77,437.75
2018,5,27,13,0,463.0,376.0,1.8,27.0,818.0,589.12,430.02
2018,5,27,13,15,438.0,385.5,1.8,26.95,798.5,550.55,401.8
2018,5,27,13,30,413.0,395.0,1.8,26.9,779.0,512.8,373.97
2018,5,27,13,45,333.0,411.5,1.85,26.9,716.5,457.53,333.72
2018,5,27,14,0,253.0,428.0,1.9,26.9,654.0,407.22,297.18
2018,5,27,14,15,205.5,406.0,1.9,26.8,585.5,358.82,261.93
2018,5,27,14,30,158.0,384.0,1.9,26.7,517.0,311.25,227.43
2018,5,27,14,45,142.5,366.0,1.95,26.65,482.5,280.17,204.39
2018,5,27,15,0,127.0,348.0,2.0,26.6,448.0,251.19,183.14
2018,5,27,15,15,112.5,331.0,1.95,26.45,416.0,225.0,164.55
2018,5,27,15,30,98.0,314.0,1.9,26.3,384.0,210.63,156.0
2018,5,27,15,45,145.5,300.0,1.9,26.15,396.5,184.43,145.74
2018,5,27,16,0,193.0,286.0,1.9,26.0,409.0,178.87,141.84
2018,5,27,16,15,215.0,259.0,1.9,25.85,386.0,165.95,131.92
2018,5,27,16,30,237.0,232.0,1.9,25.7,363.0,146.11,116.27
2018,5,27,16,45,355.0,185.5,1.85,25.5,360.5,124.23,98.76
2018,5,27,17,0,473.0,139.0,1.8,25.3,358.0,95.95,75.65
2018,5,27,17,15,381.0,135.0,1.7,24.95,297.5,92.73,73.35
2018,5,27,17,30,289.0,131.0,1.6,24.6,237.0,91.62,72.74
2018,5,27,17,45,263.0,110.0,1.5,24.3,195.0,78.24,61.59
2018,5,27,18,0,237.0,89.0,1.4,24.0,153.0,64.44,49.88
2018,5,27,18,15,247.5,72.0,1.4,24.0,126.5,52.43,39.42
2018,5,27,18,30,258.0,55.0,1.4,24.0,100.0,40.98,29.25
2018,5,27,18,45,163.0,40.5,1.4,23.25,65.5,30.21,19.54
2018,5,27,19,0,68.0,26.0,1.4,22.5,31.0,19.52,7.73
2018,5,27,19,15,38.5,14.0,1.45,22.35,16.5,11.02,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,8.0,8.5,0.6,19.8,9.0,8.89,0.0
2018,5,28,5,30,8.0,15.0,0.7,20.1,16.0,14.45,1.44
2018,5,28,5,45,4.5,29.5,0.8,20.4,30.0,24.78,14.1
2018,5,28,6,0,1.0,44.0,0.9,20.7,44.0,35.63,23.72
2018,5,28,6,15,5.5,61.5,1.05,20.9,63.0,52.82,38.36
2018,5,28,6,30,10.0,79.0,1.2,21.1,82.0,70.24,53.07
2018,5,28,6,45,24.5,103.5,1.3,21.35,112.0,108.94,85.2
2018,5,28,7,0,39.0,128.0,1.4,21.6,142.0,142.48,112.59
2018,5,28,7,15,33.0,147.0,1.5,21.75,160.0,157.03,123.84
2018,5,28,7,30,27.0,166.0,1.6,21.9,178.0,170.92,134.37
2018,5,28,7,45,30.5,184.5,1.7,22.1,199.5,190.85,149.74
2018,5,28,8,0,34.0,203.0,1.8,22.3,221.0,210.86,164.96
2018,5,28,8,15,38.5,227.5,1.9,22.4,250.0,237.86,185.54
2018,5,28,8,30,43.0,252.0,2.0,22.5,279.0,264.76,205.77
2018,5,28,8,45,44.0,270.5,2.1,22.6,300.0,282.38,218.6
2018,5,28,9,0,45.0,289.0,2.2,22.7,321.0,299.72,231.18
2018,5,28,9,15,30.0,263.5,2.35,22.8,285.5,259.51,199.59
2018,5,28,9,30,15.0,238.0,2.5,22.9,250.0,205.92,157.64
2018,5,28,9,45,10.5,209.5,2.6,22.95,218.0,176.96,134.91
2018,5,28,10,0,6.0,181.0,2.7,23.0,186.0,148.8,112.67
2018,5,28,10,15,8.5,202.0,2.8,23.05,209.5,168.15,127.68
2018,5,28,10,30,11.0,223.0,2.9,23.1,233.0,187.36,142.41
2018,5,28,10,45,12.5,240.5,3.0,23.15,252.0,202.58,153.96
2018,5,28,11,0,14.0,258.0,3.1,23.2,271.0,217.56,165.29
2018,5,28,11,15,18.0,297.0,3.15,23.25,314.0,252.02,191.44
2018,5,28,11,30,22.0,336.0,3.2,23.3,357.0,285.84,216.82
2018,5,28,11,45,33.5,378.5,3.2,23.35,410.5,339.84,257.19
2018,5,28,12,0,45.0,421.0,3.2,23.4,464.0,379.37,286.27
2018,5,28,12,15,33.5,378.0,3.2,23.4,410.0,329.83,249.14
2018,5,28,12,30,22.0,335.0,3.2,23.4,356.0,276.57,209.16
2018,5,28,12,45,21.0,331.0,3.15,23.4,351.0,270.31,204.51
2018,5,28,13,0,20.0,327.0,3.1,23.4,346.0,264.07,199.76
2018,5,28,13,15,20.0,323.0,3.1,23.35,342.0,258.45,195.58
2018,5,28,13,30,20.0,319.0,3.1,23.3,338.0,252.78,191.36
2018,5,28,13,45,15.5,268.0,3.1,23.25,282.5,210.65,159.38
2018,5,28,14,0,11.0,217.0,3.1,23.2,227.0,169.5,127.91
2018,5,28,14,15,10.5,218.5,3.15,23.2,227.5,168.95,127.64
2018,5,28,14,30,10.0,220.0,3.2,23.2,228.0,168.32,127.27
2018,5,28,14,45,9.5,213.5,3.2,23.2,221.0,161.99,122.48
2018,5,28,15,0,9.0,207.0,3.2,23.2,214.0,155.71,117.79
2018,5,28,15,15,7.0,192.0,3.2,23.1,197.5,143.49,108.59
2018,5,28,15,30,5.0,177.0,3.2,23.0,181.0,131.64,99.71
2018,5,28,15,45,2.5,144.5,3.15,22.95,146.5,108.43,85.57
2018,5,28,16,0,0.0,112.0,3.1,22.9,112.0,85.41,66.62
2018,5,28,16,15,0.0,89.0,3.0,22.8,89.0,68.55,52.68
2018,5,28,16,30,0.0,66.0,2.9,22.7,66.0,50.69,37.73
2018,5,28,16,45,1.0,72.0,2.8,22.6,72.5,55.32,41.85
2018,5,28,17,0,2.0,78.0,2.7,22.5,79.0,59.96,46.0
2018,5,28,17,15,1.0,71.0,2.65,22.35,71.5,54.5,41.51
2018,5,28,17,30,0.0,64.0,2.6,22.2,64.0,49.06,36.97
2018,5,28,17,45,0.0,52.0,2.5,22.1,52.0,39.79,29.02
2018,5,28,18,0,0.0,40.0,2.4,22.0,40.0,30.54,21.0
2018,5,28,18,15,0.0,33.0,2.4,22.0,33.0,25.17,16.23
2018,5,28,18,30,0.0,26.0,2.4,22.0,26.0,19.8,11.4
2018,5,28,18,45,0.0,18.0,2.3,21.75,18.0,13.69,5.86
2018,5,28,19,0,0.0,10.0,2.2,21.5,10.0,7.59,0.0
2018,5,28,19,15,2.5,6.0,2.2,21.45,6.0,4.72,0.0
2018,5,28,19,30,5.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,2.5,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,0,8.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,29,5,15,8.0,1.5,1.0,20.5,2.0,3.37,0.0
2018,5,29,5,30,8.0,3.0,1.1,20.8,4.0,6.5,0.0
2018,5,29,5,45,4.0,6.5,1.25,21.15,7.0,6.63,0.0
2018,5,29,6,0,0.0,10.0,1.4,21.5,10.0,7.58,0.59
2018,5,29,6,15,0.0,20.0,1.4,21.7,20.0,15.2,7.03
2018,5,29,6,30,0.0,30.0,1.4,21.9,30.0,22.86,13.49
2018,5,29,6,45,0.5,60.0,1.45,22.1,60.0,46.27,33.0
2018,5,29,7,0,1.0,90.0,1.5,22.3,90.0,71.98,54.13
2018,5,29,7,15,0.5,82.5,1.5,22.6,82.5,64.24,47.51
2018,5,29,7,30,0.0,75.0,1.5,22.9,75.0,57.59,41.85
2018,5,29,7,45,0.0,89.0,1.5,23.2,89.0,68.66,50.64
2018,5,29,8,0,0.0,103.0,1.5,23.5,103.0,80.09,59.61
2018,5,29,8,15,1.5,133.0,1.45,23.8,134.0,106.31,80.33
2018,5,29,8,30,3.0,163.0,1.4,24.1,165.0,132.86,100.94
2018,5,29,8,45,3.0,165.5,1.35,24.4,167.5,134.48,101.72
2018,5,29,9,0,3.0,168.0,1.3,24.7,170.0,136.21,102.66
2018,5,29,9,15,3.5,166.5,1.3,24.95,169.0,135.1,101.45
2018,5,29,9,30,4.0,165.0,1.3,25.2,168.0,134.09,100.37
2018,5,29,9,45,4.5,168.0,1.25,25.4,171.5,136.87,102.25
2018,5,29,10,0,5.0,171.0,1.2,25.6,175.0,139.64,104.12
2018,5,29,10,15,7.0,189.5,1.25,25.8,195.5,156.45,116.84
2018,5,29,10,30,9.0,208.0,1.3,26.0,216.0,173.15,129.34
2018,5,29,10,45,11.0,229.0,1.35,26.2,239.0,191.74,143.17
2018,5,29,11,0,13.0,250.0,1.4,26.4,262.0,210.08,156.72
2018,5,29,11,15,13.0,249.5,1.45,26.5,261.5,208.87,155.59
2018,5,29,11,30,13.0,249.0,1.5,26.6,261.0,207.59,154.5
2018,5,29,11,45,22.5,316.0,1.55,26.75,337.5,278.24,206.97
2018,5,29,12,0,32.0,383.0,1.6,26.9,414.0,337.57,249.87
2018,5,29,12,15,31.5,382.0,1.65,27.0,412.5,331.42,245.0
2018,5,29,12,30,31.0,381.0,1.7,27.1,411.0,325.05,240.32
2018,5,29,12,45,42.0,394.5,1.8,27.2,435.0,337.44,249.5
2018,5,29,13,0,53.0,408.0,1.9,27.3,459.0,348.14,257.28
2018,5,29,13,15,47.0,393.0,1.95,27.4,437.5,326.31,241.26
2018,5,29,13,30,41.0,378.0,2.0,27.5,416.0,305.39,225.97
2018,5,29,13,45,58.5,395.5,2.05,27.55,448.5,319.2,236.01
2018,5,29,14,0,76.0,413.0,2.1,27.6,481.0,329.92,243.39
2018,5,29,14,15,107.0,407.5,2.1,27.55,500.0,322.46,237.08
2018,5,29,14,30,138.0,402.0,2.1,27.5,519.0,315.13,230.4
2018,5,29,14,45,181.5,385.0,2.15,27.5,532.0,300.74,217.69
2018,5,29,15,0,225.0,368.0,2.2,27.5,545.0,281.4,201.08
2018,5,29,15,15,169.5,346.5,2.2,27.4,476.0,240.81,173.54
2018,5,29,15,30,114.0,325.0,2.2,27.3,407.0,207.38,152.52
2018,5,29,15,45,61.0,219.0,2.2,27.15,262.5,149.96,117.59
2018,5,29,16,0,8.0,113.0,2.2,27.0,118.0,86.35,66.18
2018,5,29,16,15,4.0,101.0,2.15,26.85,103.5,77.48,59.17
2018,5,29,16,30,0.0,89.0,2.1,26.7,89.0,68.51,51.95
2018,5,29,16,45,0.0,78.0,2.0,26.5,78.0,59.95,45.02
2018,5,29,17,0,0.0,67.0,1.9,26.3,67.0,51.4,38.03
2018,5,29,17,15,0.0,52.0,1.8,26.0,52.0,39.8,28.37
2018,5,29,17,30,0.0,37.0,1.7,25.7,37.0,28.25,18.63
2018,5,29,17,45,0.0,36.0,1.6,25.35,36.0,27.47,18.04
2018,5,29,18,0,0.0,35.0,1.5,25.0,35.0,26.7,17.41
2018,5,29,18,15,0.0,28.5,1.5,25.0,28.5,21.71,13.04
2018,5,29,18,30,0.0,22.0,1.5,25.0,22.0,16.74,8.61
2018,5,29,18,45,0.0,16.5,1.35,24.15,16.5,12.54,4.83
2018,5,29,19,0,0.0,11.0,1.2,23.3,11.0,8.35,0.35
2018,5,29,19,15,5.5,6.5,1.2,23.1,6.5,5.11,0.0
2018,5,29,19,30,11.0,2.0,1.2,22.9,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,1.25,22.75,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.5,1.2,21.4,7.5,6.72,0.0
2018,5,30,5,30,3.0,14.0,1.3,21.6,14.0,11.64,0.6
2018,5,30,5,45,1.5,24.0,1.4,21.8,24.0,18.88,9.38
2018,5,30,6,0,0.0,34.0,1.5,22.0,34.0,25.97,15.69
2018,5,30,6,15,0.0,49.0,1.55,22.15,49.0,37.87,25.79
2018,5,30,6,30,0.0,64.0,1.6,22.3,64.0,50.27,36.22
2018,5,30,6,45,0.0,63.0,1.65,22.5,63.0,48.32,34.6
2018,5,30,7,0,0.0,62.0,1.7,22.7,62.0,47.51,33.85
2018,5,30,7,15,0.0,57.0,1.75,22.9,57.0,43.65,30.54
2018,5,30,7,30,0.0,52.0,1.8,23.1,52.0,39.82,27.25
2018,5,30,7,45,1.5,92.0,1.9,23.3,93.0,72.28,53.63
2018,5,30,8,0,3.0,132.0,2.0,23.5,134.0,107.12,81.46
2018,5,30,8,15,8.0,169.5,2.0,23.6,174.5,143.34,110.06
2018,5,30,8,30,13.0,207.0,2.0,23.7,215.0,180.09,138.6
2018,5,30,8,45,21.0,236.0,2.05,23.85,250.5,211.97,163.05
2018,5,30,9,0,29.0,265.0,2.1,24.0,286.0,261.45,200.61
2018,5,30,9,15,46.5,302.5,2.15,24.15,338.0,311.75,238.41
2018,5,30,9,30,64.0,340.0,2.2,24.3,390.0,361.87,275.42
2018,5,30,9,45,49.0,335.5,2.25,24.5,375.0,341.3,258.82
2018,5,30,10,0,34.0,331.0,2.3,24.7,360.0,320.84,242.64
2018,5,30,10,15,34.0,343.5,2.35,24.95,373.0,329.88,248.82
2018,5,30,10,30,34.0,356.0,2.4,25.2,386.0,338.51,254.59
2018,5,30,10,45,27.5,322.5,2.45,25.45,347.0,299.57,225.17
2018,5,30,11,0,21.0,289.0,2.5,25.7,308.0,261.87,196.67
2018,5,30,11,15,31.5,323.0,2.55,25.85,352.5,297.87,223.6
2018,5,30,11,30,42.0,357.0,2.6,26.0,397.0,332.47,248.98
2018,5,30,11,45,39.5,354.0,2.65,26.2,392.0,323.72,242.04
2018,5,30,12,0,37.0,351.0,2.7,26.4,387.0,314.88,235.22
2018,5,30,12,15,65.0,393.0,2.7,26.55,456.0,365.1,272.32
2018,5,30,12,30,93.0,435.0,2.7,26.7,525.0,411.52,305.79
2018,5,30,12,45,74.0,423.5,2.75,26.8,495.0,381.05,283.02
2018,5,30,13,0,55.0,412.0,2.8,26.9,465.0,352.24,261.73
2018,5,30,13,15,98.5,438.0,2.8,26.95,530.5,388.88,288.59
2018,5,30,13,30,142.0,464.0,2.8,27.0,596.0,418.09,309.17
2018,5,30,13,45,121.5,445.5,2.8,27.1,556.5,380.54,281.3
2018,5,30,14,0,101.0,427.0,2.8,27.2,517.0,349.71,258.55
2018,5,30,14,15,108.0,405.5,2.8,27.2,499.0,321.48,237.35
2018,5,30,14,30,115.0,384.0,2.8,27.2,481.0,297.19,218.76
2018,5,30,14,45,137.5,380.0,2.8,27.25,491.5,286.45,209.45
2018,5,30,15,0,160.0,376.0,2.8,27.3,502.0,272.53,197.73
2018,5,30,15,15,152.0,346.5,2.75,27.2,461.5,238.36,172.87
2018,5,30,15,30,144.0,317.0,2.7,27.1,421.0,205.93,150.89
2018,5,30,15,45,105.0,292.0,2.65,27.0,365.0,189.63,149.66
2018,5,30,16,0,66.0,267.0,2.6,26.9,309.0,174.94,138.35
2018,5,30,16,15,105.0,254.0,2.5,26.75,315.0,168.06,133.3
2018,5,30,16,30,144.0,241.0,2.4,26.6,321.0,154.68,122.91
2018,5,30,16,45,188.0,214.0,2.3,26.5,308.0,141.19,112.33
2018,5,30,17,0,232.0,187.0,2.2,26.4,295.0,122.75,97.55
2018,5,30,17,15,209.5,164.0,2.05,26.1,253.0,109.59,87.06
2018,5,30,17,30,187.0,141.0,1.9,25.8,211.0,98.47,78.11
2018,5,30,17,45,192.5,120.5,1.75,25.55,183.0,83.66,65.85
2018,5,30,18,0,198.0,100.0,1.6,25.3,155.0,70.87,55.08
2018,5,30,18,15,161.0,81.0,1.6,25.3,119.5,58.11,44.05
2018,5,30,18,30,124.0,62.0,1.6,25.3,84.0,45.07,32.59
2018,5,30,18,45,91.0,45.5,1.5,24.5,59.0,33.71,22.45
2018,5,30,19,0,58.0,29.0,1.4,23.7,34.0,21.75,10.24
2018,5,30,19,15,33.0,16.0,1.5,23.55,18.5,12.59,0.0
2018,5,30,19,30,8.0,3.0,1.6,23.4,3.0,0.0,0.0
2018,5,30,19,45,4.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,0.5,1.35,20.85,0.5,0.0,0.0
2018,5,31,5,0,7.0,1.0,1.4,20.9,1.0,0.0,0.0
2018,5,31,5,15,7.0,7.0,1.6,21.2,7.0,7.41,0.0
2018,5,31,5,30,7.0,13.0,1.8,21.5,13.0,12.5,1.24
2018,5,31,5,45,44.5,26.5,1.95,21.8,33.0,44.76,29.53
2018,5,31,6,0,82.0,40.0,2.1,22.1,53.0,84.78,63.38
2018,5,31,6,15,65.0,47.5,2.2,22.35,60.5,79.16,60.04
2018,5,31,6,30,48.0,55.0,2.3,22.6,68.0,79.85,61.12
2018,5,31,6,45,25.5,73.0,2.35,22.85,80.0,77.26,58.84
2018,5,31,7,0,3.0,91.0,2.4,23.1,92.0,74.08,55.69
2018,5,31,7,15,7.0,109.5,2.4,23.4,112.5,92.38,70.5
2018,5,31,7,30,11.0,128.0,2.4,23.7,133.0,110.97,85.31
2018,5,31,7,45,31.5,168.5,2.4,23.95,185.0,174.47,136.17
2018,5,31,8,0,52.0,209.0,2.4,24.2,237.0,230.52,179.93
2018,5,31,8,15,37.5,201.0,2.35,24.45,222.5,209.56,162.36
2018,5,31,8,30,23.0,193.0,2.3,24.7,208.0,188.75,145.12
2018,5,31,8,45,31.0,236.0,2.3,25.0,257.5,236.2,181.39
2018,5,31,9,0,39.0,279.0,2.3,25.3,307.0,283.81,216.89
2018,5,31,9,15,71.0,316.5,2.3,25.55,370.5,347.1,264.3
2018,5,31,9,30,103.0,354.0,2.3,25.8,434.0,410.43,310.61
2018,5,31,9,45,112.0,376.0,2.3,26.05,467.0,456.79,342.98
2018,5,31,10,0,121.0,398.0,2.3,26.3,500.0,482.53,360.35
2018,5,31,10,15,97.0,403.5,2.3,26.5,487.0,442.9,330.42
2018,5,31,10,30,73.0,409.0,2.3,26.7,474.0,422.26,314.3
2018,5,31,10,45,70.5,414.5,2.3,26.9,478.5,420.68,312.53
2018,5,31,11,0,68.0,420.0,2.3,27.1,483.0,418.71,310.43
2018,5,31,11,15,62.5,418.5,2.3,27.25,477.0,407.57,301.82
2018,5,31,11,30,57.0,417.0,2.3,27.4,471.0,396.36,293.24
2018,5,31,11,45,71.0,432.0,2.3,27.55,500.0,414.76,306.4
2018,5,31,12,0,85.0,447.0,2.3,27.7,529.0,431.4,318.05
2018,5,31,12,15,135.0,462.5,2.3,27.8,593.0,481.19,353.79
2018,5,31,12,30,185.0,478.0,2.3,27.9,657.0,516.06,378.26
2018,5,31,12,45,263.5,452.5,2.3,27.95,705.5,536.62,393.06
2018,5,31,13,0,342.0,427.0,2.3,28.0,754.0,546.57,399.92
2018,5,31,13,15,541.0,311.0,2.3,28.0,819.5,556.59,407.42
2018,5,31,13,30,740.0,195.0,2.3,28.0,885.0,543.35,396.6
2018,5,31,13,45,775.5,171.5,2.3,28.0,880.0,502.69,364.17
2018,5,31,14,0,811.0,148.0,2.3,28.0,875.0,457.01,326.86
2018,5,31,14,15,782.5,155.5,2.25,28.0,838.5,403.54,283.36
2018,5,31,14,30,754.0,163.0,2.2,28.0,802.0,351.67,240.58
2018,5,31,14,45,768.5,150.0,2.2,27.95,778.5,299.61,196.51
2018,5,31,15,0,783.0,137.0,2.2,27.9,755.0,245.15,151.45
2018,5,31,15,15,760.0,137.0,2.2,27.75,711.5,191.4,112.18
2018,5,31,15,30,737.0,137.0,2.2,27.6,668.0,139.88,83.06
2018,5,31,15,45,734.5,129.5,2.15,27.45,630.5,96.15,73.88
2018,5,31,16,0,732.0,122.0,2.1,27.3,593.0,93.03,71.63
2018,5,31,16,15,562.0,150.5,2.05,27.1,495.5,100.28,77.89
2018,5,31,16,30,392.0,179.0,2.0,26.9,398.0,114.96,90.3
2018,5,31,16,45,340.0,167.0,2.0,26.7,344.0,108.47,85.31
2018,5,31,17,0,288.0,155.0,2.0,26.5,290.0,105.75,83.43
2018,5,31,17,15,197.5,134.0,1.9,26.15,221.5,91.9,72.26
2018,5,31,17,30,107.0,113.0,1.8,25.8,153.0,80.94,63.36
2018,5,31,17,45,86.5,99.5,1.7,25.5,128.5,71.67,55.73
2018,5,31,18,0,66.0,86.0,1.6,25.2,104.0,62.26,47.8
2018,5,31,18,15,65.0,66.0,1.6,25.2,81.0,48.8,36.18
2018,5,31,18,30,64.0,46.0,1.6,25.2,58.0,34.93,24.06
2018,5,31,18,45,50.5,34.0,1.35,24.3,41.5,26.03,16.12
2018,5,31,19,0,37.0,22.0,1.1,23.4,25.0,17.03,7.03
2018,5,31,19,15,23.5,12.5,1.1,23.2,14.0,9.83,0.0
2018,5,31,19,30,10.0,3.0,1.1,23.0,3.0,2.36,0.0
2018,5,31,19,45,5.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,1.0,0.5,0.8,19.05,0.5,0.0,0.0
2018,6,1,5,0,2.0,1.0,0.8,19.1,1.0,0.0,0.0
2018,6,1,5,15,3.5,10.5,0.95,19.35,10.5,9.21,0.0
2018,6,1,5,30,5.0,20.0,1.1,19.6,20.0,17.18,4.23
2018,6,1,5,45,27.0,37.0,1.25,19.85,41.0,44.83,30.06
2018,6,1,6,0,49.0,54.0,1.4,20.1,62.0,79.25,59.45
2018,6,1,6,15,46.5,64.5,1.45,20.3,74.5,80.69,61.68
2018,6,1,6,30,44.0,75.0,1.5,20.5,87.0,89.95,69.88
2018,6,1,6,45,85.0,99.5,1.5,20.7,128.0,150.31,120.19
2018,6,1,7,0,126.0,124.0,1.5,20.9,169.0,204.48,164.49
2018,6,1,7,15,108.0,151.5,1.5,21.2,194.5,225.13,180.0
2018,6,1,7,30,90.0,179.0,1.5,21.5,220.0,228.92,181.9
2018,6,1,7,45,155.5,205.0,1.45,21.85,286.0,321.02,254.11
2018,6,1,8,0,221.0,231.0,1.4,22.2,352.0,402.0,315.2
2018,6,1,8,15,273.0,246.0,1.4,22.75,409.0,481.42,372.68
2018,6,1,8,30,325.0,261.0,1.4,23.3,466.0,545.12,417.31
2018,6,1,8,45,499.0,213.5,1.35,23.8,554.5,670.68,506.76
2018,6,1,9,0,673.0,166.0,1.3,24.3,643.0,791.46,588.13
2018,6,1,9,15,723.5,153.0,1.35,24.95,693.0,830.22,610.22
2018,6,1,9,30,774.0,140.0,1.4,25.6,743.0,861.25,627.88
2018,6,1,9,45,523.0,227.0,1.4,26.3,642.5,729.24,534.83
2018,6,1,10,0,272.0,314.0,1.4,27.0,542.0,556.72,410.86
2018,6,1,10,15,440.0,270.5,1.35,27.4,655.0,682.21,499.88
2018,6,1,10,30,608.0,227.0,1.3,27.8,768.0,791.35,572.01
2018,6,1,10,45,690.0,202.5,1.25,28.2,831.5,830.4,595.31
2018,6,1,11,0,772.0,178.0,1.2,28.6,895.0,856.59,609.97
2018,6,1,11,15,800.5,165.0,1.25,28.7,919.0,851.05,606.11
2018,6,1,11,30,829.0,152.0,1.3,28.8,943.0,827.43,591.12
2018,6,1,11,45,665.5,253.5,1.35,28.95,892.0,777.51,555.67
2018,6,1,12,0,502.0,355.0,1.4,29.1,841.0,706.82,505.76
2018,6,1,12,15,633.0,275.0,1.55,29.05,888.5,714.26,514.5
2018,6,1,12,30,764.0,195.0,1.7,29.0,936.0,708.24,512.92
2018,6,1,12,45,774.5,185.5,1.85,29.0,932.0,673.15,488.97
2018,6,1,13,0,785.0,176.0,2.0,29.0,928.0,635.29,462.47
2018,6,1,13,15,667.0,245.0,2.1,28.9,877.5,579.32,421.32
2018,6,1,13,30,549.0,314.0,2.2,28.8,827.0,528.75,383.84
2018,6,1,13,45,439.5,362.5,2.3,28.7,767.0,472.28,342.47
2018,6,1,14,0,330.0,411.0,2.4,28.6,707.0,428.13,310.15
2018,6,1,14,15,322.5,399.5,2.35,28.45,681.0,391.53,282.21
2018,6,1,14,30,315.0,388.0,2.3,28.3,655.0,355.54,254.39
2018,6,1,14,45,490.0,289.5,2.25,28.2,686.0,310.91,214.02
2018,6,1,15,0,665.0,191.0,2.2,28.1,717.0,249.31,159.11
2018,6,1,15,15,722.5,155.5,2.15,27.9,700.0,191.0,113.26
2018,6,1,15,30,780.0,120.0,2.1,27.7,683.0,132.85,76.28
2018,6,1,15,45,764.0,117.0,2.05,27.5,639.5,89.23,68.2
2018,6,1,16,0,748.0,114.0,2.0,27.3,596.0,88.3,67.74
2018,6,1,16,15,727.5,111.0,1.9,27.0,550.0,87.15,67.09
2018,6,1,16,30,707.0,108.0,1.8,26.7,504.0,79.2,60.81
2018,6,1,16,45,633.5,113.5,1.7,26.45,443.5,82.3,63.68
2018,6,1,17,0,560.0,119.0,1.6,26.2,383.0,86.06,67.12
2018,6,1,17,15,361.0,134.0,1.55,25.8,296.5,91.58,72.09
2018,6,1,17,30,162.0,149.0,1.5,25.4,210.0,102.58,81.67
2018,6,1,17,45,87.0,93.0,1.45,25.0,125.0,67.68,52.42
2018,6,1,18,0,12.0,37.0,1.4,24.6,40.0,29.31,19.68
2018,6,1,18,15,6.0,22.0,1.4,24.6,23.5,17.35,9.32
2018,6,1,18,30,0.0,7.0,1.4,24.6,7.0,5.3,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.9,5.5,4.16,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.02,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.05,2.5,1.97,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.9,1.0,0.79,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,21.0,6.0,1.25,19.6,7.5,10.37,0.0
2018,6,2,5,30,42.0,12.0,1.5,19.9,15.0,29.46,11.18
2018,6,2,5,45,57.5,16.5,1.75,20.2,24.0,42.88,28.17
2018,6,2,6,0,73.0,21.0,2.0,20.5,33.0,56.94,41.12
2018,6,2,6,15,36.5,20.0,2.0,20.85,26.0,40.92,28.69
2018,6,2,6,30,0.0,19.0,2.0,21.2,19.0,14.44,6.47
2018,6,2,6,45,0.0,21.5,2.05,21.6,21.5,16.36,8.08
2018,6,2,7,0,0.0,24.0,2.1,22.0,24.0,18.28,9.64
2018,6,2,7,15,73.0,81.0,2.15,22.5,114.0,126.94,100.7
2018,6,2,7,30,146.0,138.0,2.2,23.0,204.0,239.31,191.43
2018,6,2,7,45,139.0,169.0,2.25,23.5,238.0,270.0,213.99
2018,6,2,8,0,132.0,200.0,2.3,24.0,272.0,299.42,235.33
2018,6,2,8,15,135.5,233.0,2.35,24.55,313.0,338.14,263.52
2018,6,2,8,30,139.0,266.0,2.4,25.1,354.0,376.08,290.53
2018,6,2,8,45,256.0,276.0,2.4,25.6,452.5,505.61,387.11
2018,6,2,9,0,373.0,286.0,2.4,26.1,551.0,619.91,468.76
2018,6,2,9,15,467.0,264.0,2.45,26.4,615.0,703.97,527.15
2018,6,2,9,30,561.0,242.0,2.5,26.7,679.0,769.11,571.79
2018,6,2,9,45,661.5,202.0,2.55,27.0,740.5,829.65,612.92
2018,6,2,10,0,762.0,162.0,2.6,27.3,802.0,871.78,639.69
2018,6,2,10,15,752.0,173.5,2.65,27.45,824.0,868.75,636.38
2018,6,2,10,30,742.0,185.0,2.7,27.6,846.0,862.0,631.12
2018,6,2,10,45,520.0,293.5,2.75,27.75,762.5,757.69,555.9
2018,6,2,11,0,298.0,402.0,2.8,27.9,679.0,633.39,465.46
2018,6,2,11,15,275.0,352.5,2.85,27.95,611.5,558.35,413.83
2018,6,2,11,30,252.0,303.0,2.9,28.0,544.0,484.08,361.46
2018,6,2,11,45,321.0,299.5,2.9,28.1,609.0,537.46,400.28
2018,6,2,12,0,390.0,296.0,2.9,28.2,674.0,571.55,424.38
2018,6,2,12,15,349.0,327.5,2.9,28.25,666.0,546.12,404.52
2018,6,2,12,30,308.0,359.0,2.9,28.3,658.0,514.33,380.59
2018,6,2,12,45,399.0,335.0,2.9,28.35,719.5,542.21,400.69
2018,6,2,13,0,490.0,311.0,2.9,28.4,781.0,556.29,410.0
2018,6,2,13,15,489.5,301.5,2.85,28.45,765.0,519.23,382.0
2018,6,2,13,30,489.0,292.0,2.8,28.5,749.0,481.36,353.13
2018,6,2,13,45,421.0,325.5,2.75,28.5,712.5,439.01,320.61
2018,6,2,14,0,353.0,359.0,2.7,28.5,676.0,404.45,293.94
2018,6,2,14,15,508.5,285.5,2.65,28.4,726.0,385.68,275.52
2018,6,2,14,30,664.0,212.0,2.6,28.3,776.0,350.67,242.38
2018,6,2,14,45,709.5,181.0,2.55,28.25,761.5,299.14,198.2
2018,6,2,15,0,755.0,150.0,2.5,28.2,747.0,247.95,154.65
2018,6,2,15,15,555.5,166.0,2.4,28.1,593.0,173.84,106.91
2018,6,2,15,30,356.0,182.0,2.3,28.0,439.0,131.75,87.43
2018,6,2,15,45,220.0,182.5,2.2,27.9,338.0,115.69,89.64
2018,6,2,16,0,84.0,183.0,2.1,27.8,237.0,122.71,95.66
2018,6,2,16,15,245.0,177.5,1.95,27.65,318.5,115.78,90.32
2018,6,2,16,30,406.0,172.0,1.8,27.5,400.0,111.17,86.9
2018,6,2,16,45,439.5,149.5,1.7,27.3,375.0,100.26,78.27
2018,6,2,17,0,473.0,127.0,1.6,27.1,350.0,88.48,68.84
2018,6,2,17,15,532.5,107.0,1.5,26.75,330.5,78.9,61.18
2018,6,2,17,30,592.0,87.0,1.4,26.4,311.0,67.1,51.52
2018,6,2,17,45,514.5,81.5,1.35,26.05,255.0,62.99,48.25
2018,6,2,18,0,437.0,76.0,1.3,25.7,199.0,56.98,43.22
2018,6,2,18,15,255.5,64.5,1.3,25.7,133.0,47.35,34.88
2018,6,2,18,30,74.0,53.0,1.3,25.7,67.0,39.68,28.05
2018,6,2,18,45,65.0,38.0,1.05,24.5,47.5,28.86,18.52
2018,6,2,19,0,56.0,23.0,0.8,23.3,28.0,17.51,7.73
2018,6,2,19,15,31.5,13.0,0.85,23.05,15.5,10.23,0.0
2018,6,2,19,30,7.0,3.0,0.9,22.8,3.0,2.36,0.0
2018,6,2,19,45,3.5,1.5,0.9,22.5,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
