Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,1.0,0.5,0.95,17.85,0.5,0.0,0.0
2018,6,13,5,0,2.0,1.0,1.0,18.0,1.0,0.0,0.0
2018,6,13,5,15,3.0,10.0,1.3,18.55,10.0,8.64,0.0
2018,6,13,5,30,4.0,19.0,1.6,19.1,19.0,15.76,4.45
2018,6,13,5,45,2.5,22.0,1.85,19.65,22.0,17.68,8.62
2018,6,13,6,0,1.0,25.0,2.1,20.2,25.0,19.46,10.48
2018,6,13,6,15,15.0,47.5,2.2,20.65,51.5,46.74,33.43
2018,6,13,6,30,29.0,70.0,2.3,21.1,78.0,75.77,57.86
2018,6,13,6,45,54.0,101.5,2.4,21.55,120.0,121.89,96.22
2018,6,13,7,0,79.0,133.0,2.5,22.0,162.0,170.3,135.77
2018,6,13,7,15,67.0,154.5,2.5,22.35,181.5,185.27,147.1
2018,6,13,7,30,55.0,176.0,2.5,22.7,201.0,198.94,157.1
2018,6,13,7,45,186.0,192.5,2.55,23.1,291.5,326.46,259.31
2018,6,13,8,0,317.0,209.0,2.6,23.5,382.0,464.71,365.3
2018,6,13,8,15,335.5,206.5,2.6,23.9,405.0,484.33,378.35
2018,6,13,8,30,354.0,204.0,2.6,24.3,428.0,523.93,406.13
2018,6,13,8,45,194.5,235.5,2.6,24.65,360.0,407.75,315.12
2018,6,13,9,0,35.0,267.0,2.6,25.0,292.0,266.89,203.87
2018,6,13,9,15,91.0,310.0,2.6,25.3,380.0,355.93,272.21
2018,6,13,9,30,147.0,353.0,2.6,25.6,468.0,464.73,352.06
2018,6,13,9,45,258.5,348.0,2.55,25.95,561.0,575.9,432.59
2018,6,13,10,0,370.0,343.0,2.5,26.3,654.0,667.81,497.13
2018,6,13,10,15,572.0,258.0,2.55,26.6,758.5,787.55,581.82
2018,6,13,10,30,774.0,173.0,2.6,26.9,863.0,873.02,640.11
2018,6,13,10,45,782.0,173.5,2.6,27.2,886.0,869.3,635.47
2018,6,13,11,0,790.0,174.0,2.6,27.5,909.0,861.98,629.34
2018,6,13,11,15,795.0,174.5,2.6,27.7,925.0,848.51,619.52
2018,6,13,11,30,800.0,175.0,2.6,27.9,941.0,831.54,607.52
2018,6,13,11,45,586.0,280.5,2.6,28.15,844.5,730.8,534.34
2018,6,13,12,0,372.0,386.0,2.6,28.4,748.0,627.05,458.63
2018,6,13,12,15,553.0,296.5,2.6,28.5,835.0,667.51,489.7
2018,6,13,12,30,734.0,207.0,2.6,28.6,922.0,692.78,508.35
2018,6,13,12,45,787.5,176.5,2.6,28.7,939.5,672.59,493.25
2018,6,13,13,0,841.0,146.0,2.6,28.8,957.0,639.32,468.9
2018,6,13,13,15,838.0,145.0,2.65,28.8,943.0,597.34,437.36
2018,6,13,13,30,835.0,144.0,2.7,28.8,929.0,553.56,403.67
2018,6,13,13,45,829.5,143.0,2.7,28.8,908.5,506.9,366.79
2018,6,13,14,0,824.0,142.0,2.7,28.8,888.0,458.96,327.96
2018,6,13,14,15,795.5,150.5,2.7,28.75,852.5,406.49,285.29
2018,6,13,14,30,767.0,159.0,2.7,28.7,817.0,355.17,242.96
2018,6,13,14,45,779.5,146.5,2.7,28.6,792.5,302.96,198.77
2018,6,13,15,0,792.0,134.0,2.7,28.5,768.0,248.55,153.66
2018,6,13,15,15,779.5,131.5,2.65,28.4,730.0,194.73,113.36
2018,6,13,15,30,767.0,129.0,2.6,28.3,692.0,141.83,81.85
2018,6,13,15,45,751.5,125.5,2.55,28.2,649.0,93.56,71.49
2018,6,13,16,0,736.0,122.0,2.5,28.1,606.0,92.57,70.96
2018,6,13,16,15,647.5,136.0,2.45,27.9,538.5,92.79,71.43
2018,6,13,16,30,559.0,150.0,2.4,27.7,471.0,101.5,78.89
2018,6,13,16,45,411.0,156.0,2.3,27.55,380.5,103.06,80.48
2018,6,13,17,0,263.0,162.0,2.2,27.4,290.0,109.17,85.87
2018,6,13,17,15,392.0,132.0,2.05,27.05,298.5,90.58,70.8
2018,6,13,17,30,521.0,102.0,1.9,26.7,307.0,76.26,59.13
2018,6,13,17,45,408.0,101.0,1.75,26.4,247.5,72.7,56.36
2018,6,13,18,0,295.0,100.0,1.6,26.1,188.0,72.28,56.13
2018,6,13,18,15,190.0,86.0,1.6,26.1,138.5,61.79,47.13
2018,6,13,18,30,85.0,72.0,1.6,26.1,89.0,52.03,38.55
2018,6,13,18,45,59.5,53.5,1.3,25.1,64.0,39.13,27.29
2018,6,13,19,0,34.0,35.0,1.0,24.1,39.0,26.13,15.49
2018,6,13,19,15,20.0,20.5,1.05,23.9,22.5,15.5,0.0
2018,6,13,19,30,6.0,6.0,1.1,23.7,6.0,4.72,0.0
2018,6,13,19,45,3.0,3.0,1.1,23.5,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,1.0,0.5,1.1,20.95,0.5,0.0,0.0
2018,6,14,5,0,2.0,1.0,1.1,21.0,1.0,0.0,0.0
2018,6,14,5,15,12.0,12.5,1.25,21.3,13.5,12.9,0.0
2018,6,14,5,30,22.0,24.0,1.4,21.6,26.0,28.74,12.3
2018,6,14,5,45,61.0,42.0,1.55,21.9,51.5,68.96,48.6
2018,6,14,6,0,100.0,60.0,1.7,22.2,77.0,106.31,80.46
2018,6,14,6,15,200.0,75.0,1.7,22.6,123.5,182.08,143.11
2018,6,14,6,30,300.0,90.0,1.7,23.0,170.0,271.74,216.1
2018,6,14,6,45,404.5,96.0,1.7,23.4,228.0,352.29,280.49
2018,6,14,7,0,509.0,102.0,1.7,23.8,286.0,441.31,349.49
2018,6,14,7,15,549.5,108.5,1.75,24.35,335.0,504.53,396.25
2018,6,14,7,30,590.0,115.0,1.8,24.9,384.0,562.07,437.64
2018,6,14,7,45,622.0,119.0,1.85,25.4,432.5,611.53,472.11
2018,6,14,8,0,654.0,123.0,1.9,25.9,481.0,660.69,505.51
2018,6,14,8,15,678.0,126.5,1.9,26.35,527.5,702.29,532.54
2018,6,14,8,30,702.0,130.0,1.9,26.8,574.0,742.41,557.37
2018,6,14,8,45,723.5,132.5,1.85,27.25,619.0,777.55,577.98
2018,6,14,9,0,745.0,135.0,1.8,27.7,664.0,805.49,593.45
2018,6,14,9,15,753.0,140.5,1.7,27.95,702.0,827.1,604.59
2018,6,14,9,30,761.0,146.0,1.6,28.2,740.0,845.55,613.57
2018,6,14,9,45,760.5,156.5,1.5,28.45,773.0,857.93,618.54
2018,6,14,10,0,760.0,167.0,1.4,28.7,806.0,866.62,621.17
2018,6,14,10,15,771.5,167.0,1.3,28.85,835.5,872.69,622.41
2018,6,14,10,30,783.0,167.0,1.2,29.0,865.0,875.24,621.46
2018,6,14,10,45,722.5,201.5,1.1,29.2,858.5,850.88,603.19
2018,6,14,11,0,662.0,236.0,1.0,29.4,852.0,815.43,576.97
2018,6,14,11,15,728.0,205.5,1.0,29.5,894.0,827.16,585.17
2018,6,14,11,30,794.0,175.0,1.0,29.6,936.0,826.5,584.99
2018,6,14,11,45,778.0,185.5,0.95,29.7,936.5,797.72,564.62
2018,6,14,12,0,762.0,196.0,0.9,29.8,937.0,766.32,542.74
2018,6,14,12,15,757.0,199.0,0.9,29.85,936.0,735.19,521.79
2018,6,14,12,30,752.0,202.0,0.9,29.9,935.0,701.88,499.07
2018,6,14,12,45,595.0,276.5,0.9,29.9,854.0,624.27,444.93
2018,6,14,13,0,438.0,351.0,0.9,29.9,773.0,551.39,393.82
2018,6,14,13,15,531.0,299.5,0.9,29.85,804.0,541.16,386.94
2018,6,14,13,30,624.0,248.0,0.9,29.8,835.0,519.32,370.49
2018,6,14,13,45,686.0,215.5,0.85,29.75,848.0,489.88,347.12
2018,6,14,14,0,748.0,183.0,0.8,29.7,861.0,454.75,318.41
2018,6,14,14,15,725.0,185.5,0.8,29.7,826.0,401.01,276.69
2018,6,14,14,30,702.0,188.0,0.8,29.7,791.0,349.74,236.13
2018,6,14,14,45,721.5,170.5,0.8,29.65,769.0,298.72,194.25
2018,6,14,15,0,741.0,153.0,0.8,29.6,747.0,250.67,154.91
2018,6,14,15,15,731.5,149.5,0.8,29.55,711.5,199.54,117.38
2018,6,14,15,30,722.0,146.0,0.8,29.5,676.0,141.55,81.91
2018,6,14,15,45,667.0,153.5,0.8,29.45,620.0,99.26,75.49
2018,6,14,16,0,612.0,161.0,0.8,29.4,564.0,104.5,80.04
2018,6,14,16,15,538.0,167.0,0.8,29.3,502.0,108.94,83.9
2018,6,14,16,30,464.0,173.0,0.8,29.2,440.0,112.64,87.2
2018,6,14,16,45,517.5,148.5,0.8,29.15,421.0,101.05,78.07
2018,6,14,17,0,571.0,124.0,0.8,29.1,402.0,89.02,68.53
2018,6,14,17,15,566.0,111.5,0.75,28.9,361.0,82.12,63.16
2018,6,14,17,30,561.0,99.0,0.7,28.7,320.0,74.75,57.29
2018,6,14,17,45,507.0,92.0,0.6,28.45,270.0,70.21,53.72
2018,6,14,18,0,453.0,85.0,0.5,28.2,220.0,63.13,47.89
2018,6,14,18,15,350.5,77.0,0.5,28.2,169.5,56.72,42.43
2018,6,14,18,30,248.0,69.0,0.5,28.2,119.0,50.48,36.91
2018,6,14,18,45,152.5,52.5,0.5,27.7,80.5,38.74,26.66
2018,6,14,19,0,57.0,36.0,0.5,27.2,42.0,26.84,15.87
2018,6,14,19,15,37.0,21.5,0.5,27.1,24.5,16.24,0.0
2018,6,14,19,30,17.0,7.0,0.5,27.0,7.0,5.51,0.0
2018,6,14,19,45,8.5,3.5,0.55,26.85,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,3.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,6.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,32.5,14.0,2.45,18.95,16.0,19.29,0.0
2018,6,15,5,30,59.0,26.0,2.5,19.2,30.0,53.18,27.35
2018,6,15,5,45,158.5,41.0,2.55,19.45,65.0,110.59,80.9
2018,6,15,6,0,258.0,56.0,2.6,19.7,100.0,186.08,144.69
2018,6,15,6,15,359.5,65.0,2.55,20.25,148.0,257.11,204.7
2018,6,15,6,30,461.0,74.0,2.5,20.8,196.0,343.61,275.92
2018,6,15,6,45,524.0,79.5,2.45,21.35,246.5,408.98,328.62
2018,6,15,7,0,587.0,85.0,2.4,21.9,297.0,478.31,382.57
2018,6,15,7,15,625.0,90.0,2.5,22.6,347.0,534.12,424.48
2018,6,15,7,30,663.0,95.0,2.6,23.3,397.0,590.85,465.78
2018,6,15,7,45,692.0,98.5,2.65,24.0,446.5,639.76,499.9
2018,6,15,8,0,721.0,102.0,2.7,24.7,496.0,684.86,529.97
2018,6,15,8,15,743.5,105.0,2.65,25.2,544.0,726.59,556.34
2018,6,15,8,30,766.0,108.0,2.6,25.7,592.0,766.58,580.96
2018,6,15,8,45,783.5,110.5,2.6,26.2,637.0,799.76,600.76
2018,6,15,9,0,801.0,113.0,2.6,26.7,682.0,830.39,618.62
2018,6,15,9,15,814.0,115.0,2.55,27.0,722.0,853.75,631.57
2018,6,15,9,30,827.0,117.0,2.5,27.3,762.0,862.68,634.9
2018,6,15,9,45,837.0,119.0,2.45,27.6,797.5,876.61,641.73
2018,6,15,10,0,847.0,121.0,2.4,27.9,833.0,887.08,646.27
2018,6,15,10,15,852.5,123.0,2.35,28.15,861.5,889.95,646.05
2018,6,15,10,30,858.0,125.0,2.3,28.4,890.0,889.15,643.63
2018,6,15,10,45,861.5,127.5,2.25,28.6,912.5,883.34,638.22
2018,6,15,11,0,865.0,130.0,2.2,28.8,935.0,873.84,630.58
2018,6,15,11,15,867.5,131.5,2.15,28.95,950.5,858.99,619.74
2018,6,15,11,30,870.0,133.0,2.1,29.1,966.0,840.61,606.75
2018,6,15,11,45,870.0,134.5,2.05,29.25,974.0,816.82,590.33
2018,6,15,12,0,870.0,136.0,2.0,29.4,982.0,789.91,571.95
2018,6,15,12,15,869.5,136.5,2.0,29.45,983.0,759.01,550.46
2018,6,15,12,30,869.0,137.0,2.0,29.5,984.0,725.5,526.72
2018,6,15,12,45,867.5,136.5,2.0,29.6,977.5,688.19,499.86
2018,6,15,13,0,866.0,136.0,2.0,29.7,971.0,648.67,470.88
2018,6,15,13,15,862.5,135.5,2.0,29.65,957.5,605.85,439.17
2018,6,15,13,30,859.0,135.0,2.0,29.6,944.0,561.19,405.27
2018,6,15,13,45,849.0,137.5,2.0,29.55,922.0,513.59,368.3
2018,6,15,14,0,839.0,140.0,2.0,29.5,900.0,465.02,329.58
2018,6,15,14,15,831.5,138.5,1.95,29.3,872.5,414.23,288.27
2018,6,15,14,30,824.0,137.0,1.9,29.1,845.0,359.97,243.61
2018,6,15,14,45,820.0,131.5,1.9,28.95,813.0,304.98,197.98
2018,6,15,15,0,816.0,126.0,1.9,28.8,781.0,249.52,152.83
2018,6,15,15,15,804.5,123.5,1.8,28.65,742.5,194.55,111.71
2018,6,15,15,30,793.0,121.0,1.7,28.5,704.0,140.35,79.31
2018,6,15,15,45,778.5,118.0,1.6,28.35,661.5,89.74,68.25
2018,6,15,16,0,764.0,115.0,1.5,28.2,619.0,88.87,67.84
2018,6,15,16,15,746.0,111.5,1.45,28.1,573.5,87.47,66.93
2018,6,15,16,30,728.0,108.0,1.4,28.0,528.0,85.97,65.94
2018,6,15,16,45,705.0,103.0,1.35,27.95,479.5,76.71,58.53
2018,6,15,17,0,682.0,98.0,1.3,27.9,431.0,73.99,56.51
2018,6,15,17,15,650.0,93.0,1.2,27.6,381.5,70.97,54.27
2018,6,15,17,30,618.0,88.0,1.1,27.3,332.0,67.89,51.94
2018,6,15,17,45,575.5,81.5,1.05,27.0,283.0,63.51,48.45
2018,6,15,18,0,533.0,75.0,1.0,26.7,234.0,59.06,44.8
2018,6,15,18,15,472.0,67.0,1.0,26.7,188.0,53.2,39.76
2018,6,15,18,30,411.0,59.0,1.0,26.7,142.0,47.31,34.51
2018,6,15,18,45,326.5,48.0,0.9,25.4,102.5,36.53,25.11
2018,6,15,19,0,242.0,37.0,0.8,24.1,63.0,28.07,17.17
2018,6,15,19,15,143.0,23.0,0.85,23.7,36.5,17.44,0.82
2018,6,15,19,30,44.0,9.0,0.9,23.3,10.0,7.08,0.0
2018,6,15,19,45,22.0,4.5,0.9,22.9,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,1.0,0.5,0.3,20.0,0.5,0.0,0.0
2018,6,16,5,0,2.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,15,3.5,10.0,0.35,20.45,10.0,8.76,0.0
2018,6,16,5,30,5.0,19.0,0.4,20.9,19.0,16.06,4.47
2018,6,16,5,45,16.5,36.0,0.45,21.35,38.5,38.5,25.06
2018,6,16,6,0,28.0,53.0,0.5,21.8,58.0,59.92,43.38
2018,6,16,6,15,68.0,74.5,0.55,22.55,91.5,109.3,84.23
2018,6,16,6,30,108.0,96.0,0.6,23.3,125.0,154.85,121.56
2018,6,16,6,45,172.5,114.5,0.6,24.0,172.0,214.32,169.35
2018,6,16,7,0,237.0,133.0,0.6,24.7,219.0,292.12,229.75
2018,6,16,7,15,278.5,151.0,0.6,25.15,267.0,347.31,271.06
2018,6,16,7,30,320.0,169.0,0.6,25.6,315.0,404.89,313.01
2018,6,16,7,45,311.5,193.0,0.6,26.1,349.0,434.2,332.3
2018,6,16,8,0,303.0,217.0,0.6,26.6,383.0,461.52,349.85
2018,6,16,8,15,273.0,245.0,0.5,27.05,404.5,473.96,355.31
2018,6,16,8,30,243.0,273.0,0.4,27.5,426.0,483.22,358.42
2018,6,16,8,45,241.5,294.0,0.3,27.9,455.5,506.42,371.77
2018,6,16,9,0,240.0,315.0,0.2,28.3,485.0,528.15,383.67
2018,6,16,9,15,318.0,315.5,0.25,28.65,555.0,597.5,430.6
2018,6,16,9,30,396.0,316.0,0.3,29.0,625.0,667.41,476.16
2018,6,16,9,45,362.5,346.0,0.3,29.35,639.0,666.15,471.82
2018,6,16,10,0,329.0,376.0,0.3,29.7,653.0,662.12,466.67
2018,6,16,10,15,326.0,392.0,0.35,29.95,674.5,669.7,470.76
2018,6,16,10,30,323.0,408.0,0.4,30.2,696.0,675.22,473.42
2018,6,16,10,45,407.0,371.0,0.45,30.45,743.5,721.32,504.12
2018,6,16,11,0,491.0,334.0,0.5,30.7,791.0,750.8,523.64
2018,6,16,11,15,640.5,259.0,0.5,30.9,866.0,799.78,556.02
2018,6,16,11,30,790.0,184.0,0.5,31.1,941.0,830.78,576.49
2018,6,16,11,45,748.5,209.5,0.5,31.25,932.0,793.34,550.87
2018,6,16,12,0,707.0,235.0,0.5,31.4,923.0,763.96,530.76
2018,6,16,12,15,676.5,253.5,0.5,31.5,912.5,726.54,505.85
2018,6,16,12,30,646.0,272.0,0.5,31.6,902.0,687.79,479.89
2018,6,16,12,45,705.5,237.0,0.5,31.65,921.0,669.25,467.86
2018,6,16,13,0,765.0,202.0,0.5,31.7,940.0,640.38,448.34
2018,6,16,13,15,655.5,257.0,0.5,31.75,883.0,580.48,406.4
2018,6,16,13,30,546.0,312.0,0.5,31.8,826.0,525.83,367.99
2018,6,16,13,45,506.0,306.5,0.5,31.8,775.0,468.12,327.63
2018,6,16,14,0,466.0,301.0,0.5,31.8,724.0,413.59,288.7
2018,6,16,14,15,431.5,282.5,0.45,31.75,665.0,356.48,247.17
2018,6,16,14,30,397.0,264.0,0.4,31.7,606.0,303.03,207.8
2018,6,16,14,45,464.0,244.5,0.4,31.65,628.5,279.92,186.85
2018,6,16,15,0,531.0,225.0,0.4,31.6,651.0,246.4,157.97
2018,6,16,15,15,614.0,197.5,0.4,31.5,667.0,205.22,124.7
2018,6,16,15,30,697.0,170.0,0.4,31.4,683.0,154.36,90.99
2018,6,16,15,45,664.0,171.0,0.35,31.3,636.0,109.05,82.43
2018,6,16,16,0,631.0,172.0,0.3,31.2,589.0,111.5,84.77
2018,6,16,16,15,614.0,164.5,0.25,31.15,545.5,109.27,83.22
2018,6,16,16,30,597.0,157.0,0.2,31.1,502.0,106.78,81.49
2018,6,16,16,45,573.0,149.5,0.2,31.0,456.0,103.89,79.5
2018,6,16,17,0,549.0,142.0,0.2,30.9,410.0,98.8,75.72
2018,6,16,17,15,494.5,136.0,0.2,30.6,357.0,94.91,72.94
2018,6,16,17,30,440.0,130.0,0.2,30.3,304.0,91.0,70.1
2018,6,16,17,45,325.0,119.0,0.15,30.0,237.5,83.0,63.78
2018,6,16,18,0,210.0,108.0,0.1,29.7,171.0,76.15,58.27
2018,6,16,18,15,151.0,90.5,0.1,29.7,131.5,65.29,49.2
2018,6,16,18,30,92.0,73.0,0.1,29.7,92.0,52.79,38.56
2018,6,16,18,45,91.0,55.5,0.2,28.85,70.0,40.67,28.14
2018,6,16,19,0,90.0,38.0,0.3,28.0,48.0,28.13,16.93
2018,6,16,19,15,53.5,23.0,0.35,27.7,28.0,17.22,1.17
2018,6,16,19,30,17.0,8.0,0.4,27.4,8.0,6.29,0.0
2018,6,16,19,45,8.5,4.0,0.45,27.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,57.0,15.5,0.8,21.55,19.5,26.6,0.0
2018,6,17,5,30,109.0,29.0,0.9,22.0,37.0,72.75,37.89
2018,6,17,5,45,188.0,44.5,1.0,22.45,71.0,133.97,97.38
2018,6,17,6,0,267.0,60.0,1.1,22.9,105.0,193.76,148.03
2018,6,17,6,15,335.5,72.0,1.1,23.45,148.0,252.89,197.38
2018,6,17,6,30,404.0,84.0,1.1,24.0,191.0,318.43,250.49
2018,6,17,6,45,458.5,92.5,1.1,24.55,238.5,377.89,297.26
2018,6,17,7,0,513.0,101.0,1.1,25.1,286.0,448.1,350.23
2018,6,17,7,15,553.5,107.5,1.2,25.85,335.0,504.55,391.39
2018,6,17,7,30,594.0,114.0,1.3,26.6,384.0,562.19,432.17
2018,6,17,7,45,626.5,118.0,1.4,27.3,433.0,612.14,466.38
2018,6,17,8,0,659.0,122.0,1.5,28.0,482.0,661.83,499.55
2018,6,17,8,15,683.0,126.0,1.45,28.5,529.0,704.15,526.0
2018,6,17,8,30,707.0,130.0,1.4,29.0,576.0,745.01,550.15
2018,6,17,8,45,726.0,133.5,1.4,29.45,620.5,779.33,570.05
2018,6,17,9,0,745.0,137.0,1.4,29.9,665.0,806.17,584.83
2018,6,17,9,15,759.0,139.0,1.35,30.25,704.5,829.65,597.05
2018,6,17,9,30,773.0,141.0,1.3,30.6,744.0,850.15,607.25
2018,6,17,9,45,784.0,143.5,1.25,30.95,779.0,865.29,614.01
2018,6,17,10,0,795.0,146.0,1.2,31.3,814.0,877.06,618.7
2018,6,17,10,15,802.5,148.0,1.15,31.55,843.0,881.71,619.25
2018,6,17,10,30,810.0,150.0,1.1,31.8,872.0,882.77,617.73
2018,6,17,10,45,815.5,151.5,1.0,32.05,894.5,877.94,611.96
2018,6,17,11,0,821.0,153.0,0.9,32.3,917.0,869.47,604.08
2018,6,17,11,15,733.0,206.5,0.8,32.5,897.5,832.25,577.8
2018,6,17,11,30,645.0,260.0,0.7,32.7,878.0,784.57,543.96
2018,6,17,11,45,639.0,267.5,0.55,32.9,884.5,763.06,527.53
2018,6,17,12,0,633.0,275.0,0.4,33.1,891.0,738.89,509.08
2018,6,17,12,15,681.0,245.5,0.4,33.2,909.0,723.82,499.75
2018,6,17,12,30,729.0,216.0,0.4,33.3,927.0,703.68,486.73
2018,6,17,12,45,783.0,183.0,0.35,33.45,942.5,675.36,467.52
2018,6,17,13,0,837.0,150.0,0.3,33.6,958.0,640.59,443.62
2018,6,17,13,15,832.5,150.0,0.4,33.6,944.0,598.69,415.62
2018,6,17,13,30,828.0,150.0,0.5,33.6,930.0,555.11,385.43
2018,6,17,13,45,808.5,157.0,0.65,33.65,905.0,510.12,353.34
2018,6,17,14,0,789.0,164.0,0.8,33.7,880.0,461.04,317.17
2018,6,17,14,15,724.5,188.5,0.85,33.65,830.5,404.21,274.81
2018,6,17,14,30,660.0,213.0,0.9,33.6,781.0,353.53,236.5
2018,6,17,14,45,489.0,269.0,1.0,33.55,681.0,301.63,201.25
2018,6,17,15,0,318.0,325.0,1.1,33.5,581.0,269.91,183.0
2018,6,17,15,15,318.0,303.5,1.15,33.35,548.5,232.18,156.02
2018,6,17,15,30,318.0,282.0,1.2,33.2,516.0,194.85,132.27
2018,6,17,15,45,471.5,222.0,1.25,33.1,545.5,133.56,101.41
2018,6,17,16,0,625.0,162.0,1.3,33.0,575.0,105.3,79.48
2018,6,17,16,15,633.5,148.0,1.3,32.9,540.0,99.55,75.2
2018,6,17,16,30,642.0,134.0,1.3,32.8,505.0,93.2,70.39
2018,6,17,16,45,578.5,124.5,1.3,32.65,436.0,87.52,66.1
2018,6,17,17,0,515.0,115.0,1.3,32.5,367.0,81.69,61.64
2018,6,17,17,15,426.0,112.5,1.25,32.1,305.5,79.12,59.88
2018,6,17,17,30,337.0,110.0,1.2,31.7,244.0,76.68,58.17
2018,6,17,17,45,354.0,102.5,1.15,31.3,225.5,72.83,55.24
2018,6,17,18,0,371.0,95.0,1.1,30.9,207.0,68.65,51.94
2018,6,17,18,15,351.0,81.0,1.1,30.9,171.0,59.41,44.17
2018,6,17,18,30,331.0,67.0,1.1,30.9,135.0,49.83,35.94
2018,6,17,18,45,258.0,53.5,0.95,29.4,97.5,39.93,27.46
2018,6,17,19,0,185.0,40.0,0.8,27.9,60.0,29.95,18.41
2018,6,17,19,15,109.5,24.5,0.8,27.55,35.0,18.45,2.17
2018,6,17,19,30,34.0,9.0,0.8,27.2,10.0,7.08,0.0
2018,6,17,19,45,17.0,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,25.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,74.5,15.0,1.25,22.5,20.0,30.56,0.0
2018,6,18,5,30,142.0,28.0,1.4,22.9,38.0,87.75,45.95
2018,6,18,5,45,228.0,41.5,1.55,23.25,73.0,144.83,104.93
2018,6,18,6,0,314.0,55.0,1.7,23.6,108.0,207.52,158.34
2018,6,18,6,15,350.5,67.5,1.65,24.2,145.0,254.61,198.68
2018,6,18,6,30,387.0,80.0,1.6,24.8,182.0,304.79,240.08
2018,6,18,6,45,451.5,88.5,1.55,25.4,232.5,369.07,290.9
2018,6,18,7,0,516.0,97.0,1.5,26.0,283.0,445.57,348.83
2018,6,18,7,15,562.5,102.0,1.6,26.8,333.5,504.37,391.89
2018,6,18,7,30,609.0,107.0,1.7,27.6,384.0,564.81,434.83
2018,6,18,7,45,642.0,112.0,1.8,28.45,434.5,616.59,470.1
2018,6,18,8,0,675.0,117.0,1.9,29.3,485.0,668.18,504.28
2018,6,18,8,15,697.5,121.0,1.9,29.8,532.0,709.76,530.45
2018,6,18,8,30,720.0,125.0,1.9,30.3,579.0,749.77,554.64
2018,6,18,8,45,737.5,128.5,1.95,30.8,623.0,778.49,571.26
2018,6,18,9,0,755.0,132.0,2.0,31.3,667.0,809.41,589.29
2018,6,18,9,15,761.0,138.0,1.95,31.6,704.5,830.1,600.08
2018,6,18,9,30,767.0,144.0,1.9,31.9,742.0,847.56,608.79
2018,6,18,9,45,643.0,215.5,1.85,32.25,732.5,816.95,585.12
2018,6,18,10,0,519.0,287.0,1.8,32.6,723.0,765.81,546.92
2018,6,18,10,15,576.5,268.0,1.75,32.8,768.5,799.3,568.5
2018,6,18,10,30,634.0,249.0,1.7,33.0,814.0,826.61,585.09
2018,6,18,10,45,652.0,250.0,1.6,33.25,844.0,832.74,586.54
2018,6,18,11,0,670.0,251.0,1.5,33.5,874.0,835.32,585.89
2018,6,18,11,15,683.0,247.0,1.5,33.65,892.0,825.7,578.9
2018,6,18,11,30,696.0,243.0,1.5,33.8,910.0,812.58,569.79
2018,6,18,11,45,697.0,241.5,1.5,33.95,914.5,788.46,553.5
2018,6,18,12,0,698.0,240.0,1.5,34.1,919.0,761.5,535.34
2018,6,18,12,15,717.0,228.0,1.5,34.15,926.5,736.87,519.01
2018,6,18,12,30,736.0,216.0,1.5,34.2,934.0,708.94,500.16
2018,6,18,12,45,664.5,256.0,1.5,34.3,901.0,656.67,463.62
2018,6,18,13,0,593.0,296.0,1.5,34.4,868.0,605.47,427.62
2018,6,18,13,15,649.5,260.0,1.5,34.4,878.5,579.82,409.52
2018,6,18,13,30,706.0,224.0,1.5,34.4,889.0,547.93,386.01
2018,6,18,13,45,753.5,191.5,1.5,34.4,887.5,507.61,355.56
2018,6,18,14,0,801.0,159.0,1.5,34.4,886.0,463.38,320.94
2018,6,18,14,15,785.0,161.5,1.55,34.3,856.0,412.37,281.15
2018,6,18,14,30,769.0,164.0,1.6,34.2,826.0,361.67,240.78
2018,6,18,14,45,707.0,184.0,1.6,34.15,774.5,305.44,197.54
2018,6,18,15,0,645.0,204.0,1.6,34.1,723.0,258.36,162.35
2018,6,18,15,15,620.0,201.0,1.6,34.0,680.0,209.28,127.23
2018,6,18,15,30,595.0,198.0,1.6,33.9,637.0,162.87,99.84
2018,6,18,15,45,615.5,176.5,1.6,33.8,606.5,110.67,83.23
2018,6,18,16,0,636.0,155.0,1.6,33.7,576.0,101.42,76.24
2018,6,18,16,15,643.5,143.5,1.55,33.5,542.5,97.03,73.03
2018,6,18,16,30,651.0,132.0,1.5,33.3,509.0,92.13,69.4
2018,6,18,16,45,553.5,125.5,1.5,33.15,426.0,87.57,66.01
2018,6,18,17,0,456.0,119.0,1.5,33.0,343.0,82.97,62.56
2018,6,18,17,15,260.0,83.0,1.45,32.6,207.5,57.62,42.12
2018,6,18,17,30,64.0,47.0,1.4,32.2,72.0,34.2,22.94
2018,6,18,17,45,94.5,71.0,1.35,31.85,102.5,53.7,39.32
2018,6,18,18,0,125.0,95.0,1.3,31.5,133.0,68.98,52.11
2018,6,18,18,15,186.0,82.0,1.3,31.5,126.5,59.28,43.95
2018,6,18,18,30,247.0,69.0,1.3,31.5,120.0,50.46,36.37
2018,6,18,18,45,184.0,53.5,1.05,29.85,85.5,39.66,27.19
2018,6,18,19,0,121.0,38.0,0.8,28.2,51.0,28.3,17.1
2018,6,18,19,15,63.5,22.5,0.85,27.85,29.0,16.93,1.92
2018,6,18,19,30,6.0,7.0,0.9,27.5,7.0,5.51,0.0
2018,6,18,19,45,3.0,3.5,0.9,27.15,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.8,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.9,2.0,0.0,0.0
2018,6,19,5,15,85.5,14.5,1.35,23.35,20.5,32.86,0.0
2018,6,19,5,30,162.0,27.0,1.5,23.8,39.0,92.42,47.71
2018,6,19,5,45,254.5,39.5,1.65,24.25,74.5,151.85,109.45
2018,6,19,6,0,347.0,52.0,1.8,24.7,110.0,217.53,165.18
2018,6,19,6,15,414.5,61.5,1.8,25.3,154.0,282.17,219.14
2018,6,19,6,30,482.0,71.0,1.8,25.9,198.0,349.72,273.94
2018,6,19,6,45,531.0,78.0,1.75,26.5,246.0,409.41,320.8
2018,6,19,7,0,580.0,85.0,1.7,27.1,294.0,471.92,367.91
2018,6,19,7,15,615.0,91.0,1.95,27.9,343.0,526.56,408.23
2018,6,19,7,30,650.0,97.0,2.2,28.7,392.0,581.94,447.9
2018,6,19,7,45,676.0,102.5,2.45,29.45,441.0,630.52,481.66
2018,6,19,8,0,702.0,108.0,2.7,30.2,490.0,678.4,514.13
2018,6,19,8,15,723.0,111.5,2.65,30.6,537.0,718.99,539.41
2018,6,19,8,30,744.0,115.0,2.6,31.0,584.0,754.16,560.51
2018,6,19,8,45,760.0,118.5,2.6,31.4,628.0,786.8,579.88
2018,6,19,9,0,776.0,122.0,2.6,31.8,672.0,816.9,597.34
2018,6,19,9,15,786.5,125.5,2.55,32.1,711.0,839.41,609.54
2018,6,19,9,30,797.0,129.0,2.5,32.4,750.0,858.78,619.68
2018,6,19,9,45,804.0,133.0,2.45,32.7,784.0,872.24,625.97
2018,6,19,10,0,811.0,137.0,2.4,33.0,818.0,882.2,630.08
2018,6,19,10,15,818.0,138.5,2.35,33.25,846.5,886.1,630.54
2018,6,19,10,30,825.0,140.0,2.3,33.5,875.0,872.89,620.2
2018,6,19,10,45,829.5,141.5,2.3,33.7,897.0,867.28,615.53
2018,6,19,11,0,834.0,143.0,2.3,33.9,919.0,858.09,608.64
2018,6,19,11,15,837.0,144.5,2.3,34.05,934.5,844.09,598.91
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,826.65,587.09
2018,6,19,11,45,830.0,153.0,2.35,34.35,954.0,799.61,569.48
2018,6,19,12,0,820.0,160.0,2.4,34.5,958.0,783.09,557.82
2018,6,19,12,15,763.5,192.0,2.45,34.6,936.0,735.77,524.89
2018,6,19,12,30,707.0,224.0,2.5,34.7,914.0,695.12,496.03
2018,6,19,12,45,704.5,225.0,2.5,34.75,909.0,660.56,471.67
2018,6,19,13,0,702.0,226.0,2.5,34.8,904.0,624.15,445.52
2018,6,19,13,15,715.5,217.0,2.55,34.75,899.5,588.16,419.55
2018,6,19,13,30,729.0,208.0,2.6,34.7,895.0,549.48,390.85
2018,6,19,13,45,744.0,193.5,2.6,34.7,881.5,504.87,356.9
2018,6,19,14,0,759.0,179.0,2.6,34.7,868.0,459.24,321.07
2018,6,19,14,15,713.5,194.5,2.55,34.6,827.0,405.09,279.03
2018,6,19,14,30,668.0,210.0,2.5,34.5,786.0,355.31,239.91
2018,6,19,14,45,618.5,220.5,2.5,34.4,737.5,305.0,200.93
2018,6,19,15,0,569.0,231.0,2.5,34.3,689.0,259.45,166.63
2018,6,19,15,15,643.0,192.0,2.45,34.15,685.5,207.93,125.61
2018,6,19,15,30,717.0,153.0,2.4,34.0,682.0,148.21,85.08
2018,6,19,15,45,710.0,145.5,2.35,33.9,643.0,95.85,71.55
2018,6,19,16,0,703.0,138.0,2.3,33.8,604.0,93.35,69.85
2018,6,19,16,15,682.0,134.0,2.25,33.6,558.5,92.28,69.26
2018,6,19,16,30,661.0,130.0,2.2,33.4,513.0,91.1,68.6
2018,6,19,16,45,619.5,127.5,2.1,33.2,461.0,90.34,68.28
2018,6,19,17,0,578.0,125.0,2.0,33.0,409.0,89.66,68.03
2018,6,19,17,15,490.0,123.5,1.9,32.6,345.5,87.1,66.29
2018,6,19,17,30,402.0,122.0,1.8,32.2,282.0,85.3,65.15
2018,6,19,17,45,341.0,106.5,1.65,31.8,229.0,75.18,57.08
2018,6,19,18,0,280.0,91.0,1.5,31.4,176.0,64.84,48.67
2018,6,19,18,15,205.5,70.0,1.5,31.4,126.0,51.76,37.73
2018,6,19,18,30,131.0,49.0,1.5,31.4,76.0,36.74,25.02
2018,6,19,18,45,131.0,41.0,1.2,29.85,61.5,30.96,20.03
2018,6,19,19,0,131.0,33.0,0.9,28.3,47.0,24.99,14.47
2018,6,19,19,15,81.5,21.0,0.9,28.0,28.5,15.96,1.81
2018,6,19,19,30,32.0,9.0,0.9,27.7,10.0,7.08,0.0
2018,6,19,19,45,16.0,4.5,0.95,27.35,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.25,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.7,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,6,20,5,15,63.0,15.0,1.2,23.15,19.5,27.55,0.0
2018,6,20,5,30,121.0,28.0,1.3,23.5,37.0,80.77,40.89
2018,6,20,5,45,208.0,42.0,1.4,23.9,71.0,137.79,99.3
2018,6,20,6,0,295.0,56.0,1.5,24.3,105.0,200.2,152.1
2018,6,20,6,15,365.0,67.0,1.6,25.0,148.5,260.24,202.27
2018,6,20,6,30,435.0,78.0,1.7,25.7,192.0,326.81,256.36
2018,6,20,6,45,487.5,85.0,1.75,26.35,239.0,391.43,307.18
2018,6,20,7,0,540.0,92.0,1.8,27.0,286.0,454.37,355.04
2018,6,20,7,15,579.0,98.0,1.85,27.65,335.0,510.14,395.91
2018,6,20,7,30,618.0,104.0,1.9,28.3,384.0,567.0,436.24
2018,6,20,7,45,648.0,108.0,2.0,28.95,432.5,615.8,469.8
2018,6,20,8,0,678.0,112.0,2.1,29.6,481.0,664.19,502.24
2018,6,20,8,15,701.0,115.5,2.0,30.0,528.0,705.71,527.98
2018,6,20,8,30,724.0,119.0,1.9,30.4,575.0,741.63,548.98
2018,6,20,8,45,742.5,121.5,1.85,30.8,619.0,774.94,568.22
2018,6,20,9,0,761.0,124.0,1.8,31.2,663.0,805.86,585.57
2018,6,20,9,15,771.0,128.5,1.8,31.5,702.0,828.78,598.18
2018,6,20,9,30,781.0,133.0,1.8,31.8,741.0,848.58,608.8
2018,6,20,9,45,787.0,137.5,1.8,32.05,774.5,861.54,615.18
2018,6,20,10,0,793.0,142.0,1.8,32.3,808.0,871.04,619.48
2018,6,20,10,15,801.5,143.5,1.8,32.5,837.0,876.3,621.32
2018,6,20,10,30,810.0,145.0,1.8,32.7,866.0,877.99,621.04
2018,6,20,10,45,726.0,189.5,1.85,32.9,848.5,833.84,592.21
2018,6,20,11,0,642.0,234.0,1.9,33.1,831.0,796.5,565.92
2018,6,20,11,15,398.5,348.0,1.9,33.25,720.5,670.16,477.35
2018,6,20,11,30,155.0,462.0,1.9,33.4,610.0,527.53,376.22
2018,6,20,11,45,118.0,431.0,1.95,33.5,544.5,461.84,331.33
2018,6,20,12,0,81.0,400.0,2.0,33.6,479.0,388.37,279.82
2018,6,20,12,15,145.5,332.5,2.0,33.65,474.5,383.62,278.29
2018,6,20,12,30,210.0,265.0,2.0,33.7,470.0,369.58,269.58
2018,6,20,12,45,308.5,299.5,2.05,33.7,598.5,454.82,329.75
2018,6,20,13,0,407.0,334.0,2.1,33.7,727.0,521.36,374.75
2018,6,20,13,15,426.5,332.0,2.1,33.65,739.0,505.08,362.0
2018,6,20,13,30,446.0,330.0,2.1,33.6,751.0,486.05,347.33
2018,6,20,13,45,272.0,312.5,2.1,33.55,567.5,360.91,258.87
2018,6,20,14,0,98.0,295.0,2.1,33.5,384.0,258.22,186.0
2018,6,20,14,15,58.5,234.0,2.05,33.35,286.5,194.94,140.32
2018,6,20,14,30,19.0,173.0,2.0,33.2,189.0,134.53,96.33
2018,6,20,14,45,46.0,183.5,1.95,33.1,221.0,146.73,104.71
2018,6,20,15,0,73.0,194.0,1.9,33.0,253.0,150.43,106.31
2018,6,20,15,15,229.0,218.5,1.85,32.8,390.0,172.18,116.42
2018,6,20,15,30,385.0,243.0,1.8,32.6,527.0,172.04,113.73
2018,6,20,15,45,362.5,252.0,1.75,32.45,506.5,156.14,119.68
2018,6,20,16,0,340.0,261.0,1.7,32.3,486.0,161.02,123.95
2018,6,20,16,15,455.0,206.5,1.65,32.1,484.5,129.16,99.1
2018,6,20,16,30,570.0,152.0,1.6,31.9,483.0,102.72,78.32
2018,6,20,16,45,565.5,139.5,1.5,31.7,443.0,96.92,73.99
2018,6,20,17,0,561.0,127.0,1.4,31.5,403.0,90.63,69.19
2018,6,20,17,15,362.5,110.0,1.3,31.2,280.5,76.33,57.8
2018,6,20,17,30,164.0,93.0,1.2,30.9,158.0,66.18,49.69
2018,6,20,17,45,82.0,63.0,1.15,30.55,95.5,48.08,34.82
2018,6,20,18,0,0.0,33.0,1.1,30.2,33.0,25.16,15.66
2018,6,20,18,15,0.0,29.0,1.1,30.2,29.0,22.09,13.04
2018,6,20,18,30,0.0,25.0,1.1,30.2,25.0,19.03,10.36
2018,6,20,18,45,0.0,18.0,0.9,29.15,18.0,13.68,5.76
2018,6,20,19,0,0.0,11.0,0.7,28.1,11.0,8.34,1.09
2018,6,20,19,15,1.5,7.5,0.7,27.85,7.5,5.69,0.0
2018,6,20,19,30,3.0,4.0,0.7,27.6,4.0,3.15,0.0
2018,6,20,19,45,1.5,2.0,0.7,27.3,2.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.6,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,61.0,14.5,0.95,22.85,18.5,26.61,0.0
2018,6,21,5,30,116.0,27.0,1.1,23.1,35.0,77.79,38.62
2018,6,21,5,45,176.0,40.5,1.25,23.3,64.0,124.28,89.45
2018,6,21,6,0,236.0,54.0,1.4,23.5,93.0,173.16,131.75
2018,6,21,6,15,266.0,68.5,1.45,23.85,127.0,215.33,168.05
2018,6,21,6,30,296.0,83.0,1.5,24.2,161.0,260.04,205.38
2018,6,21,6,45,383.0,91.5,1.55,24.6,215.0,332.62,263.55
2018,6,21,7,0,470.0,100.0,1.6,25.0,269.0,412.24,325.36
2018,6,21,7,15,360.0,130.5,1.75,25.8,271.5,393.14,308.79
2018,6,21,7,30,250.0,161.0,1.9,26.6,274.0,346.68,271.26
2018,6,21,7,45,315.5,179.0,2.0,27.4,339.0,421.18,327.14
2018,6,21,8,0,381.0,197.0,2.1,28.2,404.0,516.61,395.68
2018,6,21,8,15,547.0,159.5,2.05,28.75,487.0,629.53,476.6
2018,6,21,8,30,713.0,122.0,2.0,29.3,570.0,739.81,551.56
2018,6,21,8,45,698.5,134.5,2.0,29.85,600.5,756.15,558.93
2018,6,21,9,0,684.0,147.0,2.0,30.4,631.0,768.72,564.57
2018,6,21,9,15,450.0,250.0,2.05,30.6,576.0,667.21,490.08
2018,6,21,9,30,216.0,353.0,2.1,30.8,521.0,525.21,386.22
2018,6,21,9,45,184.5,379.0,2.15,30.95,527.0,520.51,381.93
2018,6,21,10,0,153.0,405.0,2.2,31.1,533.0,514.05,375.65
2018,6,21,10,15,177.0,410.5,2.3,31.1,564.0,536.39,391.52
2018,6,21,10,30,201.0,416.0,2.4,31.1,595.0,557.61,406.37
2018,6,21,10,45,266.0,421.0,2.45,31.1,664.5,628.8,455.82
2018,6,21,11,0,331.0,426.0,2.5,31.1,734.0,679.99,490.81
2018,6,21,11,15,267.0,449.5,2.55,31.1,700.5,634.11,457.62
2018,6,21,11,30,203.0,473.0,2.6,31.1,667.0,576.7,417.08
2018,6,21,11,45,166.0,468.5,2.65,31.15,628.0,531.73,385.39
2018,6,21,12,0,129.0,464.0,2.7,31.2,589.0,487.89,354.17
2018,6,21,12,15,96.0,428.0,2.7,31.3,521.0,415.5,302.75
2018,6,21,12,30,63.0,392.0,2.7,31.4,453.0,355.62,259.62
2018,6,21,12,45,59.0,361.0,2.7,31.45,418.0,322.32,235.76
2018,6,21,13,0,55.0,330.0,2.7,31.5,383.0,290.1,212.38
2018,6,21,13,15,93.0,388.0,2.7,31.4,476.5,350.54,256.24
2018,6,21,13,30,131.0,446.0,2.7,31.3,570.0,400.1,291.1
2018,6,21,13,45,203.5,429.0,2.65,31.25,616.5,410.08,297.26
2018,6,21,14,0,276.0,412.0,2.6,31.2,663.0,407.36,293.54
2018,6,21,14,15,234.0,406.0,2.55,30.95,614.5,364.25,261.98
2018,6,21,14,30,192.0,400.0,2.5,30.7,566.0,333.16,239.43
2018,6,21,14,45,444.5,287.0,2.45,30.45,651.0,302.14,207.88
2018,6,21,15,0,697.0,174.0,2.4,30.2,736.0,252.89,159.66
2018,6,21,15,15,591.5,211.0,2.35,29.9,671.5,212.72,133.46
2018,6,21,15,30,486.0,248.0,2.3,29.6,607.0,184.49,121.33
2018,6,21,15,45,293.0,259.5,2.2,29.3,472.0,158.13,122.95
2018,6,21,16,0,100.0,271.0,2.1,29.0,337.0,178.53,139.74
2018,6,21,16,15,228.0,235.5,2.05,28.7,372.0,146.12,114.27
2018,6,21,16,30,356.0,200.0,2.0,28.4,407.0,131.45,102.93
2018,6,21,16,45,463.0,162.0,1.9,28.1,406.0,107.55,83.87
2018,6,21,17,0,570.0,124.0,1.8,27.8,405.0,88.76,68.76
2018,6,21,17,15,496.0,123.0,1.65,27.45,348.0,86.88,67.57
2018,6,21,17,30,422.0,122.0,1.5,27.1,291.0,85.62,66.83
2018,6,21,17,45,289.5,117.5,1.35,26.8,226.0,83.43,65.24
2018,6,21,18,0,157.0,113.0,1.2,26.5,161.0,80.11,62.6
2018,6,21,18,15,117.5,92.5,1.2,26.5,124.5,66.24,50.82
2018,6,21,18,30,78.0,72.0,1.2,26.5,88.0,52.18,38.68
2018,6,21,18,45,48.0,54.5,0.95,25.95,63.5,40.11,28.11
2018,6,21,19,0,18.0,37.0,0.7,25.4,39.0,27.54,16.82
2018,6,21,19,15,11.5,22.5,0.7,25.25,23.5,16.96,2.95
2018,6,21,19,30,5.0,8.0,0.7,25.1,8.0,6.29,0.0
2018,6,21,19,45,2.5,4.0,0.65,24.95,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.1,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,6,22,5,15,96.5,14.5,1.65,22.5,21.0,35.38,0.0
2018,6,22,5,30,183.0,27.0,1.8,22.8,40.0,98.03,48.52
2018,6,22,5,45,282.0,37.5,1.9,23.1,75.5,158.77,114.59
2018,6,22,6,0,381.0,48.0,2.0,23.4,111.0,229.92,175.29
2018,6,22,6,15,404.0,58.0,1.9,23.7,145.5,272.82,213.16
2018,6,22,6,30,427.0,68.0,1.8,24.0,180.0,317.1,250.62
2018,6,22,6,45,469.0,76.5,1.75,24.35,224.0,371.63,294.51
2018,6,22,7,0,511.0,85.0,1.7,24.7,268.0,428.63,338.62
2018,6,22,7,15,355.0,104.0,1.55,25.15,240.5,360.97,285.02
2018,6,22,7,30,199.0,123.0,1.4,25.6,213.0,270.27,212.78
2018,6,22,7,45,252.0,138.0,1.3,26.1,266.0,331.05,259.53
2018,6,22,8,0,305.0,153.0,1.2,26.6,319.0,413.49,319.83
2018,6,22,8,15,439.5,148.5,1.25,27.1,412.0,523.37,400.06
2018,6,22,8,30,574.0,144.0,1.3,27.6,505.0,649.78,488.08
2018,6,22,8,45,691.5,123.0,1.35,28.1,589.5,737.46,545.68
2018,6,22,9,0,809.0,102.0,1.4,28.6,674.0,813.42,593.18
2018,6,22,9,15,757.0,130.0,1.5,28.9,690.0,817.88,594.28
2018,6,22,9,30,705.0,158.0,1.6,29.2,706.0,812.55,589.81
2018,6,22,9,45,687.0,175.5,1.75,29.5,730.0,816.95,592.37
2018,6,22,10,0,669.0,193.0,1.9,29.8,754.0,817.42,591.96
2018,6,22,10,15,537.0,258.5,2.0,30.0,719.0,756.03,547.8
2018,6,22,10,30,405.0,324.0,2.1,30.2,684.0,687.59,498.85
2018,6,22,10,45,627.5,227.5,2.15,30.45,802.5,791.73,572.86
2018,6,22,11,0,850.0,131.0,2.2,30.7,921.0,862.46,619.31
2018,6,22,11,15,810.5,156.5,2.3,30.85,920.5,846.66,608.39
2018,6,22,11,30,771.0,182.0,2.4,31.0,920.0,814.79,587.47
2018,6,22,11,45,645.5,255.5,2.5,31.15,877.5,759.97,548.07
2018,6,22,12,0,520.0,329.0,2.6,31.3,835.0,697.99,503.82
2018,6,22,12,15,617.5,271.5,2.65,31.4,873.5,698.69,505.87
2018,6,22,12,30,715.0,214.0,2.7,31.5,912.0,694.29,503.47
2018,6,22,12,45,761.5,188.0,2.75,31.55,927.0,666.96,484.33
2018,6,22,13,0,808.0,162.0,2.8,31.6,942.0,641.15,465.49
2018,6,22,13,15,741.0,194.5,2.85,31.6,902.5,585.57,424.56
2018,6,22,13,30,674.0,227.0,2.9,31.6,863.0,535.04,386.72
2018,6,22,13,45,703.0,207.0,2.95,31.65,857.5,496.22,356.51
2018,6,22,14,0,732.0,187.0,3.0,31.7,852.0,454.68,323.08
2018,6,22,14,15,744.0,174.5,3.0,31.65,833.0,407.91,284.88
2018,6,22,14,30,756.0,162.0,3.0,31.6,814.0,358.74,243.94
2018,6,22,14,45,711.5,171.5,3.0,31.6,766.5,301.43,198.26
2018,6,22,15,0,667.0,181.0,3.0,31.6,719.0,251.46,159.2
2018,6,22,15,15,700.5,161.5,3.0,31.5,702.0,200.47,119.2
2018,6,22,15,30,734.0,142.0,3.0,31.4,685.0,152.74,88.51
2018,6,22,15,45,674.5,151.5,2.95,31.35,627.0,99.97,75.69
2018,6,22,16,0,615.0,161.0,2.9,31.3,569.0,104.22,79.4
2018,6,22,16,15,598.5,154.0,2.85,31.1,527.5,102.11,77.99
2018,6,22,16,30,582.0,147.0,2.8,30.9,486.0,99.76,76.4
2018,6,22,16,45,579.0,135.5,2.75,30.7,447.0,94.54,72.47
2018,6,22,17,0,576.0,124.0,2.7,30.5,408.0,88.86,68.13
2018,6,22,17,15,568.5,112.5,2.55,30.15,367.0,82.64,63.34
2018,6,22,17,30,561.0,101.0,2.4,29.8,326.0,75.97,58.11
2018,6,22,17,45,511.5,93.5,2.25,29.45,276.5,71.19,54.36
2018,6,22,18,0,462.0,86.0,2.1,29.1,227.0,63.89,48.39
2018,6,22,18,15,367.0,78.0,2.1,29.1,177.0,57.55,43.01
2018,6,22,18,30,272.0,70.0,2.1,29.1,127.0,51.35,37.55
2018,6,22,18,45,174.5,53.0,1.85,27.95,86.0,39.32,27.19
2018,6,22,19,0,77.0,36.0,1.6,26.8,45.0,26.79,16.1
2018,6,22,19,15,59.5,23.0,1.6,26.45,28.0,17.3,3.28
2018,6,22,19,30,42.0,10.0,1.6,26.1,11.0,7.87,0.0
2018,6,22,19,45,21.0,5.0,1.6,25.75,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
