Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,75.5,14.0,2.1,21.85,19.0,29.72,0.0
2018,6,23,5,30,144.0,26.0,2.4,22.2,36.0,84.63,40.62
2018,6,23,5,45,237.0,38.5,2.65,22.55,70.5,143.64,103.82
2018,6,23,6,0,330.0,51.0,2.9,22.9,105.0,208.32,159.44
2018,6,23,6,15,404.0,59.5,3.2,23.4,149.0,273.98,215.27
2018,6,23,6,30,478.0,68.0,3.5,23.9,193.0,343.16,272.92
2018,6,23,6,45,526.0,75.5,3.8,24.35,240.5,402.45,321.47
2018,6,23,7,0,574.0,83.0,4.1,24.8,288.0,464.59,370.79
2018,6,23,7,15,505.0,102.0,4.15,25.05,303.0,465.05,370.44
2018,6,23,7,30,436.0,121.0,4.2,25.3,318.0,449.23,357.18
2018,6,23,7,45,314.5,160.5,4.25,25.55,311.5,400.49,317.15
2018,6,23,8,0,193.0,200.0,4.3,25.8,305.0,342.32,269.16
2018,6,23,8,15,115.0,210.0,4.2,26.05,274.0,294.64,229.77
2018,6,23,8,30,37.0,220.0,4.1,26.3,243.0,225.28,173.27
2018,6,23,8,45,199.0,235.0,4.05,26.5,374.0,410.05,317.8
2018,6,23,9,0,361.0,250.0,4.0,26.7,505.0,585.79,448.51
2018,6,23,9,15,409.5,250.5,3.95,27.2,556.0,632.35,480.1
2018,6,23,9,30,458.0,251.0,3.9,27.7,607.0,678.09,511.12
2018,6,23,9,45,428.0,279.5,3.8,28.15,624.5,679.37,508.55
2018,6,23,10,0,398.0,308.0,3.7,28.6,642.0,677.35,503.99
2018,6,23,10,15,601.5,230.0,3.7,28.95,755.0,788.28,583.66
2018,6,23,10,30,805.0,152.0,3.7,29.3,868.0,880.76,645.9
2018,6,23,10,45,705.5,190.5,3.65,29.7,830.0,826.0,606.42
2018,6,23,11,0,606.0,229.0,3.6,30.1,792.0,761.68,559.33
2018,6,23,11,15,504.0,299.5,3.6,30.3,773.5,718.47,526.42
2018,6,23,11,30,402.0,370.0,3.6,30.5,755.0,676.83,494.36
2018,6,23,11,45,600.0,269.5,3.6,30.75,850.0,735.21,537.67
2018,6,23,12,0,798.0,169.0,3.6,31.0,945.0,775.2,566.92
2018,6,23,12,15,837.0,149.0,3.6,31.1,964.5,746.87,547.01
2018,6,23,12,30,876.0,129.0,3.6,31.2,984.0,727.98,533.13
2018,6,23,12,45,855.0,140.5,3.55,31.35,970.5,686.18,502.01
2018,6,23,13,0,834.0,152.0,3.5,31.5,957.0,643.13,469.68
2018,6,23,13,15,842.0,144.0,3.45,31.5,947.5,603.65,439.78
2018,6,23,13,30,850.0,136.0,3.4,31.5,938.0,561.44,407.08
2018,6,23,13,45,857.5,128.0,3.35,31.55,922.0,516.28,371.23
2018,6,23,14,0,865.0,120.0,3.3,31.6,906.0,468.55,332.43
2018,6,23,14,15,859.5,118.0,3.25,31.55,879.5,417.24,290.23
2018,6,23,14,30,854.0,116.0,3.2,31.5,853.0,364.96,246.47
2018,6,23,14,45,846.5,113.5,3.15,31.45,820.5,311.06,201.29
2018,6,23,15,0,839.0,111.0,3.1,31.4,788.0,256.86,156.79
2018,6,23,15,15,815.5,112.0,3.05,31.3,743.5,202.15,115.9
2018,6,23,15,30,792.0,113.0,3.0,31.2,699.0,141.03,77.58
2018,6,23,15,45,779.5,109.0,3.0,31.1,657.0,87.04,65.35
2018,6,23,16,0,767.0,105.0,3.0,31.0,615.0,82.56,61.98
2018,6,23,16,15,671.5,122.0,2.9,30.85,544.5,84.76,64.0
2018,6,23,16,30,576.0,139.0,2.8,30.7,474.0,94.52,72.22
2018,6,23,16,45,368.0,156.5,2.75,30.55,363.5,102.13,78.71
2018,6,23,17,0,160.0,174.0,2.7,30.4,253.0,118.99,92.82
2018,6,23,17,15,377.0,129.0,2.5,30.0,287.5,88.28,68.0
2018,6,23,17,30,594.0,84.0,2.3,29.6,322.0,64.58,48.65
2018,6,23,17,45,588.0,75.0,2.05,29.25,283.0,58.91,44.13
2018,6,23,18,0,582.0,66.0,1.8,28.9,244.0,52.92,39.21
2018,6,23,18,15,505.5,59.5,1.8,28.9,193.0,47.71,34.77
2018,6,23,18,30,429.0,53.0,1.8,28.9,142.0,42.59,30.25
2018,6,23,18,45,330.0,44.5,1.4,27.35,102.0,35.8,24.35
2018,6,23,19,0,231.0,36.0,1.0,25.8,62.0,27.33,16.65
2018,6,23,19,15,130.5,22.0,1.0,25.5,35.5,16.7,3.2
2018,6,23,19,30,30.0,8.0,1.0,25.2,9.0,6.29,0.0
2018,6,23,19,45,15.0,4.0,1.0,24.9,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.2,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.3,2.0,0.0,0.0
2018,6,24,5,15,76.5,14.5,1.7,21.75,19.5,30.31,0.0
2018,6,24,5,30,146.0,27.0,1.9,22.2,37.0,86.2,40.38
2018,6,24,5,45,237.5,39.5,2.05,22.65,71.5,144.94,104.54
2018,6,24,6,0,329.0,52.0,2.2,23.1,106.0,208.9,159.43
2018,6,24,6,15,380.0,63.0,2.3,23.75,146.0,261.73,204.78
2018,6,24,6,30,431.0,74.0,2.4,24.4,186.0,319.14,252.53
2018,6,24,6,45,498.5,80.0,2.55,25.05,237.0,391.34,310.27
2018,6,24,7,0,566.0,86.0,2.7,25.7,288.0,462.66,365.61
2018,6,24,7,15,524.0,105.5,2.8,26.3,315.0,480.77,378.27
2018,6,24,7,30,482.0,125.0,2.9,26.9,342.0,485.23,380.27
2018,6,24,7,45,591.5,114.5,3.05,27.45,413.0,580.62,451.06
2018,6,24,8,0,701.0,104.0,3.2,28.0,484.0,671.71,516.39
2018,6,24,8,15,713.5,110.5,3.3,28.45,528.0,709.11,540.2
2018,6,24,8,30,726.0,117.0,3.4,28.9,572.0,740.46,559.79
2018,6,24,8,45,745.0,119.5,3.45,29.35,616.5,774.39,580.79
2018,6,24,9,0,764.0,122.0,3.5,29.8,661.0,805.96,599.92
2018,6,24,9,15,787.5,120.0,3.55,30.15,704.5,834.13,616.84
2018,6,24,9,30,811.0,118.0,3.6,30.5,748.0,859.53,631.83
2018,6,24,9,45,821.5,119.5,3.6,30.85,783.0,862.41,631.5
2018,6,24,10,0,832.0,121.0,3.6,31.2,818.0,873.25,636.74
2018,6,24,10,15,839.0,123.0,3.6,31.4,847.5,877.93,638.32
2018,6,24,10,30,846.0,125.0,3.6,31.6,877.0,879.01,637.66
2018,6,24,10,45,769.5,171.0,3.55,31.8,869.0,856.65,621.39
2018,6,24,11,0,693.0,217.0,3.5,32.0,861.0,826.48,598.98
2018,6,24,11,15,777.5,173.0,3.45,32.05,907.5,834.05,604.6
2018,6,24,11,30,862.0,129.0,3.4,32.1,954.0,833.11,603.19
2018,6,24,11,45,865.0,128.5,3.35,32.15,963.0,810.88,587.8
2018,6,24,12,0,868.0,128.0,3.3,32.2,972.0,785.45,570.46
2018,6,24,12,15,859.0,133.5,3.3,32.35,970.0,752.56,547.23
2018,6,24,12,30,850.0,139.0,3.3,32.5,968.0,717.38,521.72
2018,6,24,12,45,786.5,167.0,3.3,32.6,930.5,669.25,486.3
2018,6,24,13,0,723.0,195.0,3.3,32.7,893.0,613.02,445.22
2018,6,24,13,15,753.5,181.5,3.3,32.85,900.5,585.03,423.74
2018,6,24,13,30,784.0,168.0,3.3,33.0,908.0,552.65,398.21
2018,6,24,13,45,690.5,205.5,3.3,33.15,847.0,490.41,351.13
2018,6,24,14,0,597.0,243.0,3.3,33.3,786.0,433.19,307.64
2018,6,24,14,15,639.5,216.0,3.3,33.35,782.0,394.0,275.3
2018,6,24,14,30,682.0,189.0,3.3,33.4,778.0,349.74,237.97
2018,6,24,14,45,756.0,151.5,3.25,33.45,781.0,306.81,199.61
2018,6,24,15,0,830.0,114.0,3.2,33.5,784.0,257.53,156.39
2018,6,24,15,15,818.5,112.5,3.15,33.4,746.0,203.69,115.91
2018,6,24,15,30,807.0,111.0,3.1,33.3,708.0,142.01,76.95
2018,6,24,15,45,783.0,112.0,3.05,33.2,663.0,89.72,66.91
2018,6,24,16,0,759.0,113.0,3.0,33.1,618.0,87.29,65.22
2018,6,24,16,15,740.0,109.5,2.9,32.9,572.0,85.84,64.3
2018,6,24,16,30,721.0,106.0,2.8,32.7,526.0,84.27,63.31
2018,6,24,16,45,685.0,104.0,2.65,32.5,474.5,76.73,57.44
2018,6,24,17,0,649.0,102.0,2.5,32.3,423.0,75.76,56.91
2018,6,24,17,15,516.0,100.0,2.25,31.9,337.5,73.02,54.95
2018,6,24,17,30,383.0,98.0,2.0,31.5,252.0,69.81,52.58
2018,6,24,17,45,312.0,91.0,1.8,31.05,205.0,64.72,48.6
2018,6,24,18,0,241.0,84.0,1.6,30.6,158.0,61.58,46.14
2018,6,24,18,15,325.0,71.0,1.6,30.6,151.0,52.38,38.41
2018,6,24,18,30,409.0,58.0,1.6,30.6,144.0,46.35,33.15
2018,6,24,18,45,276.5,47.5,1.25,29.1,98.5,35.86,24.2
2018,6,24,19,0,144.0,37.0,0.9,27.6,53.0,27.8,16.89
2018,6,24,19,15,77.0,22.5,0.9,27.25,30.5,17.02,3.45
2018,6,24,19,30,10.0,8.0,0.9,26.9,8.0,6.29,0.0
2018,6,24,19,45,5.0,4.0,0.9,26.6,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,6,25,5,15,11.0,11.5,1.1,22.35,12.0,11.76,0.0
2018,6,25,5,30,17.0,21.0,1.2,22.6,22.0,23.61,7.04
2018,6,25,5,45,28.5,33.5,1.25,22.8,37.5,40.21,25.8
2018,6,25,6,0,40.0,46.0,1.3,23.0,53.0,57.11,40.67
2018,6,25,6,15,56.0,66.5,1.25,23.5,79.5,94.28,71.74
2018,6,25,6,30,72.0,87.0,1.2,24.0,106.0,125.66,97.79
2018,6,25,6,45,36.0,73.5,1.2,24.5,83.0,82.85,62.96
2018,6,25,7,0,0.0,60.0,1.2,25.0,60.0,45.96,32.21
2018,6,25,7,15,19.5,106.0,1.15,25.6,115.0,104.3,79.73
2018,6,25,7,30,39.0,152.0,1.1,26.2,170.0,162.74,125.88
2018,6,25,7,45,40.5,179.0,1.1,26.8,199.5,190.39,146.52
2018,6,25,8,0,42.0,206.0,1.1,27.4,229.0,217.84,166.65
2018,6,25,8,15,51.5,223.0,1.0,27.75,253.5,241.18,183.62
2018,6,25,8,30,61.0,240.0,0.9,28.1,278.0,264.81,200.49
2018,6,25,8,45,57.5,236.0,0.85,28.45,274.0,257.06,193.66
2018,6,25,9,0,54.0,232.0,0.8,28.8,270.0,249.51,187.2
2018,6,25,9,15,145.0,292.0,0.9,28.9,402.5,404.11,301.42
2018,6,25,9,30,236.0,352.0,1.0,29.0,535.0,561.26,410.78
2018,6,25,9,45,303.5,347.5,1.1,29.1,594.5,615.19,447.29
2018,6,25,10,0,371.0,343.0,1.2,29.2,654.0,668.48,483.73
2018,6,25,10,15,349.5,373.0,1.25,29.2,674.0,673.44,485.26
2018,6,25,10,30,328.0,403.0,1.3,29.2,694.0,675.92,485.67
2018,6,25,10,45,347.0,405.5,1.35,29.15,721.0,686.69,492.98
2018,6,25,11,0,366.0,408.0,1.4,29.1,748.0,695.21,498.71
2018,6,25,11,15,297.5,426.5,1.4,29.1,706.0,640.95,460.56
2018,6,25,11,30,229.0,445.0,1.4,29.1,664.0,586.95,422.74
2018,6,25,11,45,157.0,451.5,1.4,29.1,602.5,511.16,369.75
2018,6,25,12,0,85.0,458.0,1.4,29.1,541.0,439.98,319.18
2018,6,25,12,15,57.5,416.5,1.35,29.1,472.5,378.13,275.46
2018,6,25,12,30,30.0,375.0,1.3,29.1,404.0,319.24,233.19
2018,6,25,12,45,58.0,405.5,1.3,29.1,461.5,356.44,260.4
2018,6,25,13,0,86.0,436.0,1.3,29.1,519.0,389.9,283.99
2018,6,25,13,15,116.5,451.5,1.3,29.1,562.5,410.17,297.99
2018,6,25,13,30,147.0,467.0,1.3,29.1,606.0,423.91,307.12
2018,6,25,13,45,96.0,411.5,1.3,29.1,501.5,349.26,254.06
2018,6,25,14,0,45.0,356.0,1.3,29.1,397.0,279.34,204.27
2018,6,25,14,15,46.5,355.0,1.3,29.05,396.0,272.46,199.46
2018,6,25,14,30,48.0,354.0,1.3,29.0,395.0,265.08,193.98
2018,6,25,14,45,30.0,278.5,1.35,28.95,304.0,205.6,150.74
2018,6,25,15,0,12.0,203.0,1.4,28.9,213.0,154.03,113.03
2018,6,25,15,15,161.0,240.0,1.4,28.75,360.0,175.36,123.35
2018,6,25,15,30,310.0,277.0,1.4,28.6,507.0,194.49,134.45
2018,6,25,15,45,423.5,235.0,1.4,28.45,528.5,141.59,109.85
2018,6,25,16,0,537.0,193.0,1.4,28.3,550.0,121.98,94.56
2018,6,25,16,15,587.0,167.0,1.3,28.1,531.0,109.74,85.0
2018,6,25,16,30,637.0,141.0,1.2,27.9,512.0,97.25,75.14
2018,6,25,16,45,476.0,143.5,1.05,27.65,407.0,96.98,75.26
2018,6,25,17,0,315.0,146.0,0.9,27.4,302.0,96.14,74.89
2018,6,25,17,15,174.5,129.5,0.8,27.2,214.5,88.61,68.96
2018,6,25,17,30,34.0,113.0,0.7,27.0,127.0,82.32,64.01
2018,6,25,17,45,36.0,103.0,0.6,26.75,116.0,75.23,58.3
2018,6,25,18,0,38.0,93.0,0.5,26.5,105.0,67.99,52.34
2018,6,25,18,15,19.0,58.0,0.5,26.5,64.0,44.2,32.16
2018,6,25,18,30,0.0,23.0,0.5,26.5,23.0,17.5,9.31
2018,6,25,18,45,0.0,18.0,0.4,25.9,18.0,13.68,5.94
2018,6,25,19,0,0.0,13.0,0.3,25.3,13.0,9.87,2.46
2018,6,25,19,15,2.0,8.5,0.35,25.0,8.5,6.45,0.0
2018,6,25,19,30,4.0,4.0,0.4,24.7,4.0,3.15,0.0
2018,6,25,19,45,2.0,2.0,0.45,24.4,2.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,6.5,0.85,21.4,6.5,5.36,0.0
2018,6,26,5,30,1.0,12.0,1.0,21.6,12.0,9.42,0.0
2018,6,26,5,45,0.5,23.5,1.15,21.75,23.5,18.1,8.75
2018,6,26,6,0,0.0,35.0,1.3,21.9,35.0,26.75,16.32
2018,6,26,6,15,1.0,54.0,1.3,22.15,54.5,43.05,30.06
2018,6,26,6,30,2.0,73.0,1.3,22.4,74.0,59.74,44.03
2018,6,26,6,45,1.0,72.0,1.3,22.65,72.5,56.83,41.62
2018,6,26,7,0,0.0,71.0,1.3,22.9,71.0,54.62,39.69
2018,6,26,7,15,0.0,52.0,1.3,23.2,52.0,39.8,27.33
2018,6,26,7,30,0.0,33.0,1.3,23.5,33.0,25.21,15.19
2018,6,26,7,45,0.0,51.0,1.3,23.8,51.0,39.07,26.47
2018,6,26,8,0,0.0,69.0,1.3,24.1,69.0,53.0,37.63
2018,6,26,8,15,4.5,117.5,1.3,24.5,120.5,95.47,71.63
2018,6,26,8,30,9.0,166.0,1.3,24.9,172.0,140.1,106.53
2018,6,26,8,45,22.5,202.0,1.3,25.3,217.5,195.04,148.94
2018,6,26,9,0,36.0,238.0,1.3,25.7,263.0,239.85,182.62
2018,6,26,9,15,20.0,195.5,1.3,26.05,209.5,185.42,140.04
2018,6,26,9,30,4.0,153.0,1.3,26.4,156.0,124.0,91.99
2018,6,26,9,45,7.0,185.5,1.35,26.75,191.0,153.37,114.5
2018,6,26,10,0,10.0,218.0,1.4,27.1,226.0,182.8,136.55
2018,6,26,10,15,7.5,192.0,1.5,27.35,198.0,158.72,117.83
2018,6,26,10,30,5.0,166.0,1.6,27.6,170.0,135.13,99.6
2018,6,26,10,45,3.5,152.5,1.75,27.85,155.5,122.82,89.99
2018,6,26,11,0,2.0,139.0,1.9,28.1,141.0,110.65,80.48
2018,6,26,11,15,2.0,128.5,1.95,28.25,130.5,102.25,73.94
2018,6,26,11,30,2.0,118.0,2.0,28.4,120.0,93.88,67.44
2018,6,26,11,45,1.5,104.5,2.1,28.55,106.0,82.78,58.82
2018,6,26,12,0,1.0,91.0,2.2,28.7,92.0,71.74,50.25
2018,6,26,12,15,1.5,96.5,2.25,28.75,98.0,76.34,53.8
2018,6,26,12,30,2.0,102.0,2.3,28.8,104.0,80.86,57.28
2018,6,26,12,45,4.0,135.0,2.35,28.8,139.0,107.62,77.86
2018,6,26,13,0,6.0,168.0,2.4,28.8,174.0,133.92,97.92
2018,6,26,13,15,7.5,184.0,2.35,28.65,191.0,146.37,107.42
2018,6,26,13,30,9.0,200.0,2.3,28.5,208.0,158.44,116.63
2018,6,26,13,45,5.0,148.0,2.3,28.35,152.5,116.37,84.69
2018,6,26,14,0,1.0,96.0,2.3,28.2,97.0,74.73,52.78
2018,6,26,14,15,2.5,109.5,2.2,27.85,111.5,85.44,61.24
2018,6,26,14,30,4.0,123.0,2.1,27.5,126.0,95.83,69.4
2018,6,26,14,45,6.0,156.0,2.0,27.15,160.5,120.25,88.4
2018,6,26,15,0,8.0,189.0,1.9,26.8,195.0,143.4,106.36
2018,6,26,15,15,7.0,175.5,1.9,26.5,180.5,132.54,98.3
2018,6,26,15,30,6.0,162.0,1.9,26.2,166.0,121.91,90.49
2018,6,26,15,45,12.0,190.0,1.95,25.85,198.0,139.61,109.74
2018,6,26,16,0,18.0,218.0,2.0,25.5,230.0,156.75,124.1
2018,6,26,16,15,14.5,176.5,2.1,25.25,185.5,129.52,102.33
2018,6,26,16,30,11.0,135.0,2.2,25.0,141.0,101.29,79.48
2018,6,26,16,45,6.5,109.0,2.35,24.75,112.5,82.83,64.46
2018,6,26,17,0,2.0,83.0,2.5,24.5,84.0,63.86,48.77
2018,6,26,17,15,93.0,94.5,2.5,24.2,132.0,69.57,53.89
2018,6,26,17,30,184.0,106.0,2.5,23.9,180.0,74.69,58.49
2018,6,26,17,45,103.0,83.0,2.5,23.6,123.5,61.8,47.7
2018,6,26,18,0,22.0,60.0,2.5,23.3,67.0,46.09,34.31
2018,6,26,18,15,27.0,52.0,2.5,23.3,59.0,40.16,29.15
2018,6,26,18,30,32.0,44.0,2.5,23.3,51.0,34.12,23.78
2018,6,26,18,45,16.0,31.0,2.3,22.7,34.5,24.32,15.12
2018,6,26,19,0,0.0,18.0,2.1,22.1,18.0,13.69,5.7
2018,6,26,19,15,0.5,11.5,2.05,21.9,11.5,8.74,0.0
2018,6,26,19,30,1.0,5.0,2.0,21.7,5.0,3.93,0.0
2018,6,26,19,45,0.5,2.5,2.0,21.55,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,3.0,0.6,20.45,3.0,3.1,0.0
2018,6,27,5,30,3.0,5.0,0.8,20.7,5.0,4.81,0.0
2018,6,27,5,45,5.0,11.5,1.0,21.0,12.0,10.8,2.89
2018,6,27,6,0,7.0,18.0,1.2,21.3,19.0,17.01,8.33
2018,6,27,6,15,16.0,37.0,1.25,21.75,40.5,37.15,25.28
2018,6,27,6,30,25.0,56.0,1.3,22.2,62.0,59.72,44.27
2018,6,27,6,45,15.0,74.5,1.3,22.6,78.5,72.06,54.4
2018,6,27,7,0,5.0,93.0,1.3,23.0,95.0,77.05,58.17
2018,6,27,7,15,3.0,106.5,1.3,23.4,107.5,86.89,65.89
2018,6,27,7,30,1.0,120.0,1.3,23.8,120.0,96.57,73.31
2018,6,27,7,45,7.0,148.5,1.25,24.15,152.0,125.35,96.11
2018,6,27,8,0,13.0,177.0,1.2,24.5,184.0,154.59,118.81
2018,6,27,8,15,18.5,197.5,1.25,24.8,208.5,176.43,135.42
2018,6,27,8,30,24.0,218.0,1.3,25.1,233.0,198.45,152.0
2018,6,27,8,45,22.0,226.0,1.35,25.4,240.5,203.07,154.82
2018,6,27,9,0,20.0,234.0,1.4,25.7,248.0,207.63,157.65
2018,6,27,9,15,24.0,259.5,1.5,26.05,277.5,248.75,188.32
2018,6,27,9,30,28.0,285.0,1.6,26.4,307.0,274.88,207.22
2018,6,27,9,45,30.0,302.5,1.7,26.7,327.0,291.31,218.8
2018,6,27,10,0,32.0,320.0,1.8,27.0,347.0,307.39,230.09
2018,6,27,10,15,40.0,343.5,1.9,27.2,378.5,333.93,249.26
2018,6,27,10,30,48.0,367.0,2.0,27.4,410.0,359.79,267.74
2018,6,27,10,45,56.0,386.0,2.05,27.6,437.0,380.72,282.46
2018,6,27,11,0,64.0,405.0,2.1,27.8,464.0,400.73,296.44
2018,6,27,11,15,51.5,391.5,2.15,27.9,439.5,373.73,276.34
2018,6,27,11,30,39.0,378.0,2.2,28.0,415.0,347.34,256.83
2018,6,27,11,45,36.0,381.5,2.2,28.1,416.0,343.58,253.84
2018,6,27,12,0,33.0,385.0,2.2,28.2,417.0,339.56,250.6
2018,6,27,12,15,196.5,387.5,2.2,28.15,579.0,473.67,349.95
2018,6,27,12,30,360.0,390.0,2.2,28.1,741.0,577.41,423.64
2018,6,27,12,45,345.5,414.0,2.15,28.1,749.5,564.27,412.41
2018,6,27,13,0,331.0,438.0,2.1,28.1,758.0,549.95,401.07
2018,6,27,13,15,456.5,366.0,2.05,28.0,800.5,549.74,401.1
2018,6,27,13,30,582.0,294.0,2.0,27.9,843.0,534.41,389.22
2018,6,27,13,45,520.0,315.0,1.9,27.85,798.0,486.21,352.59
2018,6,27,14,0,458.0,336.0,1.8,27.8,753.0,437.86,316.02
2018,6,27,14,15,307.0,360.0,1.8,27.8,636.0,366.24,264.49
2018,6,27,14,30,156.0,384.0,1.8,27.8,519.0,313.59,228.08
2018,6,27,14,45,207.0,354.5,1.85,27.8,526.0,294.58,211.9
2018,6,27,15,0,258.0,325.0,1.9,27.8,533.0,260.79,184.07
2018,6,27,15,15,183.5,308.0,1.95,27.75,452.5,227.62,162.36
2018,6,27,15,30,109.0,291.0,2.0,27.7,372.0,194.05,141.43
2018,6,27,15,45,71.5,264.5,2.05,27.65,316.5,176.29,138.21
2018,6,27,16,0,34.0,238.0,2.1,27.6,261.0,159.48,125.19
2018,6,27,16,15,111.0,239.0,2.1,27.5,305.5,153.67,120.96
2018,6,27,16,30,188.0,240.0,2.1,27.4,350.0,155.73,123.08
2018,6,27,16,45,145.0,214.5,2.15,27.3,295.0,141.04,111.58
2018,6,27,17,0,102.0,189.0,2.2,27.2,240.0,125.94,99.65
2018,6,27,17,15,116.5,166.5,2.05,26.95,218.5,113.21,89.57
2018,6,27,17,30,131.0,144.0,1.9,26.7,197.0,99.97,78.93
2018,6,27,17,45,179.5,127.5,1.7,26.4,189.0,90.21,71.05
2018,6,27,18,0,228.0,111.0,1.5,26.1,181.0,78.27,61.16
2018,6,27,18,15,237.5,89.0,1.5,26.1,150.0,64.3,49.29
2018,6,27,18,30,247.0,67.0,1.5,26.1,119.0,49.07,36.14
2018,6,27,18,45,214.5,53.0,1.25,25.2,89.5,39.28,27.54
2018,6,27,19,0,182.0,39.0,1.0,24.3,60.0,29.23,18.38
2018,6,27,19,15,101.5,24.0,1.1,24.15,34.5,18.13,4.46
2018,6,27,19,30,21.0,9.0,1.2,24.0,9.0,7.08,0.0
2018,6,27,19,45,10.5,4.5,1.25,23.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.2,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.3,2.0,0.0,0.0
2018,6,28,5,15,85.5,13.0,1.85,21.55,18.5,31.15,0.0
2018,6,28,5,30,162.0,24.0,2.0,21.8,35.0,86.36,34.07
2018,6,28,5,45,166.0,38.0,2.15,22.1,57.0,117.41,83.92
2018,6,28,6,0,170.0,52.0,2.3,22.4,79.0,133.11,100.87
2018,6,28,6,15,269.0,64.5,2.35,22.8,125.0,211.42,165.97
2018,6,28,6,30,368.0,77.0,2.4,23.2,171.0,289.54,230.36
2018,6,28,6,45,379.0,88.5,2.45,23.6,204.0,325.97,260.48
2018,6,28,7,0,390.0,100.0,2.5,24.0,237.0,362.41,289.55
2018,6,28,7,15,376.0,121.5,2.55,24.65,271.0,393.23,312.5
2018,6,28,7,30,362.0,143.0,2.6,25.3,305.0,421.31,332.48
2018,6,28,7,45,491.0,133.0,2.65,25.9,381.0,517.43,405.18
2018,6,28,8,0,620.0,123.0,2.7,26.5,457.0,630.85,487.42
2018,6,28,8,15,624.5,137.0,2.65,27.05,500.0,667.59,510.41
2018,6,28,8,30,629.0,151.0,2.6,27.6,543.0,701.87,531.58
2018,6,28,8,45,490.5,212.0,2.6,28.1,531.5,651.78,491.1
2018,6,28,9,0,352.0,273.0,2.6,28.6,520.0,582.05,437.25
2018,6,28,9,15,337.5,304.0,2.55,28.95,552.5,603.33,450.11
2018,6,28,9,30,323.0,335.0,2.5,29.3,585.0,622.05,460.48
2018,6,28,9,45,365.5,336.5,2.45,29.6,632.0,660.43,486.03
2018,6,28,10,0,408.0,338.0,2.4,29.9,679.0,714.67,521.39
2018,6,28,10,15,433.0,334.5,2.35,30.05,708.0,729.88,530.33
2018,6,28,10,30,458.0,331.0,2.3,30.2,737.0,742.63,537.85
2018,6,28,10,45,452.0,345.0,2.25,30.4,755.0,740.78,534.72
2018,6,28,11,0,446.0,359.0,2.2,30.6,773.0,736.28,529.99
2018,6,28,11,15,457.0,359.0,2.15,30.65,789.5,731.87,526.23
2018,6,28,11,30,468.0,359.0,2.1,30.7,806.0,724.69,520.62
2018,6,28,11,45,433.0,391.0,2.1,30.75,808.0,703.28,504.71
2018,6,28,12,0,398.0,423.0,2.1,30.8,810.0,673.64,483.56
2018,6,28,12,15,547.5,331.0,2.05,30.8,864.5,699.01,502.74
2018,6,28,12,30,697.0,239.0,2.0,30.8,919.0,705.13,508.05
2018,6,28,12,45,750.0,204.0,1.95,30.8,931.5,675.11,487.17
2018,6,28,13,0,803.0,169.0,1.9,30.8,944.0,647.68,467.41
2018,6,28,13,15,722.5,219.5,1.9,30.75,910.0,600.18,432.2
2018,6,28,13,30,642.0,270.0,1.9,30.7,876.0,551.63,396.22
2018,6,28,13,45,668.5,243.5,1.85,30.65,862.5,508.61,363.78
2018,6,28,14,0,695.0,217.0,1.8,30.6,849.0,462.08,327.63
2018,6,28,14,15,710.5,198.5,1.75,30.55,828.0,413.07,288.53
2018,6,28,14,30,726.0,180.0,1.7,30.5,807.0,361.69,246.6
2018,6,28,14,45,736.5,168.5,1.65,30.45,783.5,315.64,207.9
2018,6,28,15,0,747.0,157.0,1.6,30.4,760.0,264.09,165.59
2018,6,28,15,15,570.5,226.0,1.55,30.3,673.5,223.04,141.2
2018,6,28,15,30,394.0,295.0,1.5,30.2,587.0,213.42,144.6
2018,6,28,15,45,327.5,292.5,1.4,30.1,525.5,178.42,138.16
2018,6,28,16,0,261.0,290.0,1.3,30.0,464.0,172.97,134.33
2018,6,28,16,15,190.0,271.0,1.25,29.95,393.0,171.55,133.62
2018,6,28,16,30,119.0,252.0,1.2,29.9,322.0,159.93,124.79
2018,6,28,16,45,180.0,223.5,1.15,29.8,318.0,146.45,114.47
2018,6,28,17,0,241.0,195.0,1.1,29.7,314.0,127.14,99.33
2018,6,28,17,15,226.5,176.5,1.0,29.45,278.5,116.88,91.45
2018,6,28,17,30,212.0,158.0,0.9,29.2,243.0,106.22,83.09
2018,6,28,17,45,157.5,136.5,0.85,28.95,195.0,94.97,74.12
2018,6,28,18,0,103.0,115.0,0.8,28.7,147.0,80.64,62.39
2018,6,28,18,15,74.0,95.0,0.8,28.7,115.5,67.31,51.22
2018,6,28,18,30,45.0,75.0,0.8,28.7,84.0,54.27,40.05
2018,6,28,18,45,29.5,56.0,0.75,27.85,61.5,40.99,28.63
2018,6,28,19,0,14.0,37.0,0.7,27.0,39.0,27.59,16.81
2018,6,28,19,15,12.0,23.0,0.75,26.75,24.0,17.35,3.97
2018,6,28,19,30,10.0,9.0,0.8,26.5,9.0,7.08,0.0
2018,6,28,19,45,5.0,4.5,0.8,26.2,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,105.5,13.0,2.2,20.8,19.5,36.0,0.0
2018,6,29,5,30,200.0,24.0,2.3,21.2,37.0,98.08,36.84
2018,6,29,5,45,301.5,34.0,2.4,21.6,72.5,163.39,117.33
2018,6,29,6,0,403.0,44.0,2.5,22.0,108.0,233.51,178.46
2018,6,29,6,15,472.5,52.0,2.5,22.75,153.0,296.91,232.74
2018,6,29,6,30,542.0,60.0,2.5,23.5,198.0,366.31,290.15
2018,6,29,6,45,584.5,66.5,2.5,24.25,245.5,424.28,336.73
2018,6,29,7,0,627.0,73.0,2.5,25.0,293.0,484.52,383.15
2018,6,29,7,15,602.5,91.0,2.55,25.75,330.0,515.98,405.72
2018,6,29,7,30,578.0,109.0,2.6,26.5,367.0,542.96,423.99
2018,6,29,7,45,558.5,131.5,2.65,27.2,405.0,573.81,444.31
2018,6,29,8,0,539.0,154.0,2.7,27.9,443.0,592.38,455.28
2018,6,29,8,15,669.5,124.5,2.55,28.45,518.0,689.94,523.98
2018,6,29,8,30,800.0,95.0,2.4,29.0,593.0,777.4,580.28
2018,6,29,8,45,815.5,97.5,2.25,29.55,638.0,810.27,597.79
2018,6,29,9,0,831.0,100.0,2.1,30.1,683.0,830.81,607.12
2018,6,29,9,15,840.5,103.0,1.9,30.5,723.0,853.0,617.32
2018,6,29,9,30,850.0,106.0,1.7,30.9,763.0,871.95,625.04
2018,6,29,9,45,855.5,110.0,1.55,31.35,798.0,884.91,629.11
2018,6,29,10,0,861.0,114.0,1.4,31.8,833.0,894.24,630.82
2018,6,29,10,15,799.0,151.0,1.3,32.05,837.0,883.95,621.41
2018,6,29,10,30,737.0,188.0,1.2,32.3,841.0,855.79,601.17
2018,6,29,10,45,496.5,312.5,1.1,32.6,757.5,751.66,527.83
2018,6,29,11,0,256.0,437.0,1.0,32.9,674.0,627.24,440.54
2018,6,29,11,15,291.5,438.5,1.0,33.1,713.0,647.9,454.94
2018,6,29,11,30,327.0,440.0,1.0,33.3,752.0,665.59,465.91
2018,6,29,11,45,312.0,449.0,1.05,33.5,749.5,645.46,451.93
2018,6,29,12,0,297.0,458.0,1.1,33.7,747.0,624.1,437.45
2018,6,29,12,15,330.5,446.0,1.2,33.8,768.0,621.41,436.57
2018,6,29,12,30,364.0,434.0,1.3,33.9,789.0,615.58,433.22
2018,6,29,12,45,356.5,431.0,1.35,34.0,777.0,585.59,412.84
2018,6,29,13,0,349.0,428.0,1.4,34.1,765.0,555.19,392.05
2018,6,29,13,15,283.5,434.5,1.45,34.1,706.0,497.0,351.99
2018,6,29,13,30,218.0,441.0,1.5,34.1,647.0,446.17,316.73
2018,6,29,13,45,186.5,425.5,1.55,34.1,599.0,401.99,285.94
2018,6,29,14,0,155.0,410.0,1.6,34.1,551.0,361.07,257.16
2018,6,29,14,15,142.0,396.0,1.65,34.0,522.0,331.76,236.28
2018,6,29,14,30,129.0,382.0,1.7,33.9,493.0,303.97,216.33
2018,6,29,14,45,95.5,348.5,1.75,33.8,429.0,267.74,190.97
2018,6,29,15,0,62.0,315.0,1.8,33.7,365.0,229.89,164.72
2018,6,29,15,15,96.0,315.5,1.9,33.55,388.5,227.01,161.69
2018,6,29,15,30,130.0,316.0,2.0,33.4,412.0,209.31,148.68
2018,6,29,15,45,129.0,295.0,2.05,33.2,385.5,183.91,133.77
2018,6,29,16,0,128.0,274.0,2.1,33.0,359.0,171.63,131.96
2018,6,29,16,15,249.5,234.5,2.1,32.75,385.5,146.09,112.34
2018,6,29,16,30,371.0,195.0,2.1,32.5,412.0,122.46,93.99
2018,6,29,16,45,294.0,190.0,2.1,32.25,352.5,125.05,96.54
2018,6,29,17,0,217.0,185.0,2.1,32.0,293.0,121.11,93.79
2018,6,29,17,15,323.5,155.5,2.0,31.55,296.0,106.79,82.64
2018,6,29,17,30,430.0,126.0,1.9,31.1,299.0,88.21,67.82
2018,6,29,17,45,441.5,110.0,1.8,30.65,266.0,78.89,60.43
2018,6,29,18,0,453.0,94.0,1.7,30.2,233.0,69.02,52.42
2018,6,29,18,15,393.5,83.5,1.7,30.2,188.0,61.52,46.11
2018,6,29,18,30,334.0,73.0,1.7,30.2,143.0,53.94,39.53
2018,6,29,18,45,255.5,58.5,1.4,28.65,103.5,43.39,30.5
2018,6,29,19,0,177.0,44.0,1.1,27.1,64.0,32.75,20.97
2018,6,29,19,15,104.0,27.0,1.1,26.75,37.5,20.17,5.53
2018,6,29,19,30,31.0,10.0,1.1,26.4,11.0,7.87,0.0
2018,6,29,19,45,15.5,5.0,1.15,26.1,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,29.5,12.0,1.25,22.5,14.0,16.64,0.0
2018,6,30,5,30,57.0,23.0,1.4,22.8,27.0,47.23,13.93
2018,6,30,5,45,89.5,39.0,1.5,23.1,50.5,83.11,57.93
2018,6,30,6,0,122.0,55.0,1.6,23.4,74.0,117.38,88.15
2018,6,30,6,15,194.0,72.0,1.5,24.0,115.0,174.42,135.55
2018,6,30,6,30,266.0,89.0,1.4,24.6,156.0,238.4,187.85
2018,6,30,6,45,339.5,100.5,1.3,25.25,206.5,316.82,249.83
2018,6,30,7,0,413.0,112.0,1.2,25.9,257.0,389.41,305.24
2018,6,30,7,15,495.5,114.0,1.1,26.65,315.0,462.84,359.24
2018,6,30,7,30,578.0,116.0,1.0,27.4,373.0,550.17,420.63
2018,6,30,7,45,607.5,122.0,0.95,28.15,421.0,599.86,452.88
2018,6,30,8,0,637.0,128.0,0.9,28.9,469.0,649.22,484.0
2018,6,30,8,15,675.0,128.0,0.85,29.35,520.0,698.22,514.6
2018,6,30,8,30,713.0,128.0,0.8,29.8,571.0,746.47,543.07
2018,6,30,8,45,742.0,126.5,0.75,30.3,618.0,779.78,560.8
2018,6,30,9,0,771.0,125.0,0.7,30.8,665.0,816.1,580.23
2018,6,30,9,15,748.0,145.5,0.7,31.1,695.5,826.86,584.47
2018,6,30,9,30,725.0,166.0,0.7,31.4,726.0,840.31,590.8
2018,6,30,9,45,614.5,232.0,0.75,31.75,722.0,808.65,567.73
2018,6,30,10,0,504.0,298.0,0.8,32.1,718.0,764.9,536.78
2018,6,30,10,15,428.5,340.0,0.8,32.4,706.5,731.62,512.75
2018,6,30,10,30,353.0,382.0,0.8,32.7,695.0,680.43,477.37
2018,6,30,10,45,304.0,409.0,0.85,33.0,683.5,653.9,458.82
2018,6,30,11,0,255.0,436.0,0.9,33.3,672.0,625.9,438.99
2018,6,30,11,15,288.0,437.0,0.9,33.5,708.5,644.08,450.81
2018,6,30,11,30,321.0,438.0,0.9,33.7,745.0,659.41,460.21
2018,6,30,11,45,273.5,451.0,0.9,33.9,714.0,616.56,430.6
2018,6,30,12,0,226.0,464.0,0.9,34.1,683.0,565.82,396.29
2018,6,30,12,15,214.5,462.5,0.9,34.25,671.0,541.84,380.13
2018,6,30,12,30,203.0,461.0,0.9,34.4,659.0,517.63,363.51
2018,6,30,12,45,233.5,455.0,0.9,34.55,681.5,521.03,365.67
2018,6,30,13,0,264.0,449.0,0.9,34.7,704.0,517.08,362.53
2018,6,30,13,15,353.0,398.0,0.9,34.75,734.0,512.74,359.68
2018,6,30,13,30,442.0,347.0,0.9,34.8,764.0,500.98,350.92
2018,6,30,13,45,457.5,335.5,0.9,34.85,759.0,470.98,328.83
2018,6,30,14,0,473.0,324.0,0.9,34.9,754.0,438.85,304.7
2018,6,30,14,15,502.0,301.5,0.95,34.85,746.0,402.95,277.34
2018,6,30,14,30,531.0,279.0,1.0,34.8,738.0,363.74,246.59
2018,6,30,14,45,456.0,296.5,1.0,34.75,680.0,316.05,212.02
2018,6,30,15,0,381.0,314.0,1.0,34.7,622.0,275.53,183.76
2018,6,30,15,15,301.0,310.0,1.0,34.55,546.0,238.24,159.92
2018,6,30,15,30,221.0,306.0,1.0,34.4,470.0,202.73,139.39
2018,6,30,15,45,256.0,278.0,1.05,34.25,457.0,169.35,120.79
2018,6,30,16,0,291.0,250.0,1.1,34.1,444.0,153.96,117.17
2018,6,30,16,15,221.0,242.5,1.1,33.85,383.5,149.47,114.17
2018,6,30,16,30,151.0,235.0,1.1,33.6,323.0,152.31,116.9
2018,6,30,16,45,197.0,204.0,1.1,33.4,308.5,136.77,105.08
2018,6,30,17,0,243.0,173.0,1.1,33.2,294.0,114.93,88.12
2018,6,30,17,15,225.5,154.5,1.1,32.75,257.0,104.33,80.09
2018,6,30,17,30,208.0,136.0,1.1,32.3,220.0,93.33,71.58
2018,6,30,17,45,184.0,119.0,1.05,31.9,185.5,82.76,63.23
2018,6,30,18,0,160.0,102.0,1.0,31.5,151.0,71.87,54.44
2018,6,30,18,15,121.0,86.0,1.0,31.5,119.0,62.48,46.61
2018,6,30,18,30,82.0,70.0,1.0,31.5,87.0,51.08,36.92
2018,6,30,18,45,108.5,56.0,0.85,30.1,72.0,41.31,28.59
2018,6,30,19,0,135.0,42.0,0.7,28.7,57.0,31.1,19.48
2018,6,30,19,15,71.0,25.0,0.7,28.4,32.5,18.72,4.65
2018,6,30,19,30,7.0,8.0,0.7,28.1,8.0,6.29,0.0
2018,6,30,19,45,3.5,4.0,0.75,27.8,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.4,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.5,1.0,0.0,0.0
2018,7,1,5,15,60.0,13.0,0.45,23.85,16.5,24.84,0.0
2018,7,1,5,30,116.0,25.0,0.5,24.2,32.0,73.01,21.55
2018,7,1,5,45,206.5,38.5,0.55,24.6,65.0,132.65,93.17
2018,7,1,6,0,297.0,52.0,0.6,25.0,98.0,195.26,146.25
2018,7,1,6,15,369.0,62.5,0.5,25.6,141.0,255.42,195.75
2018,7,1,6,30,441.0,73.0,0.4,26.2,184.0,322.43,248.82
2018,7,1,6,45,494.0,80.0,0.35,26.8,231.0,387.76,298.54
2018,7,1,7,0,547.0,87.0,0.3,27.4,278.0,451.27,344.81
2018,7,1,7,15,585.0,93.0,0.4,27.8,327.0,506.79,384.97
2018,7,1,7,30,623.0,99.0,0.5,28.2,376.0,563.4,424.74
2018,7,1,7,45,652.0,104.0,0.6,28.65,424.5,613.04,458.47
2018,7,1,8,0,681.0,109.0,0.7,29.1,473.0,662.27,491.15
2018,7,1,8,15,703.0,113.0,0.8,29.45,520.0,704.08,517.81
2018,7,1,8,30,725.0,117.0,0.9,29.8,567.0,740.31,540.26
2018,7,1,8,45,741.5,120.5,1.0,30.1,611.0,773.51,560.66
2018,7,1,9,0,758.0,124.0,1.1,30.4,655.0,804.27,579.35
2018,7,1,9,15,770.5,127.0,1.15,30.65,694.5,828.34,593.15
2018,7,1,9,30,783.0,130.0,1.2,30.9,734.0,849.39,605.09
2018,7,1,9,45,792.0,132.5,1.3,31.15,768.5,863.62,613.38
2018,7,1,10,0,801.0,135.0,1.4,31.4,803.0,874.46,619.66
2018,7,1,10,15,807.5,137.5,1.45,31.55,832.0,879.56,622.06
2018,7,1,10,30,814.0,140.0,1.5,31.7,861.0,867.48,613.78
2018,7,1,10,45,818.5,142.5,1.55,31.85,884.0,863.41,610.83
2018,7,1,11,0,823.0,145.0,1.6,32.0,907.0,855.76,605.62
2018,7,1,11,15,826.0,146.5,1.65,32.15,923.0,842.45,596.92
2018,7,1,11,30,829.0,148.0,1.7,32.3,939.0,825.72,586.13
2018,7,1,11,45,782.5,177.0,1.7,32.4,929.5,802.11,570.11
2018,7,1,12,0,736.0,206.0,1.7,32.5,920.0,762.18,542.4
2018,7,1,12,15,709.5,221.0,1.7,32.55,910.5,733.72,522.4
2018,7,1,12,30,683.0,236.0,1.7,32.6,901.0,695.4,495.8
2018,7,1,12,45,749.0,195.5,1.7,32.65,921.5,670.91,479.57
2018,7,1,13,0,815.0,155.0,1.7,32.7,942.0,647.59,463.08
2018,7,1,13,15,779.0,172.0,1.7,32.7,916.0,599.06,427.97
2018,7,1,13,30,743.0,189.0,1.7,32.7,890.0,550.99,392.68
2018,7,1,13,45,690.5,213.5,1.7,32.65,854.0,501.64,355.9
2018,7,1,14,0,638.0,238.0,1.7,32.6,818.0,453.35,319.4
2018,7,1,14,15,720.0,188.0,1.7,32.55,824.5,412.49,285.91
2018,7,1,14,30,802.0,138.0,1.7,32.5,831.0,365.62,246.03
2018,7,1,14,45,803.0,131.0,1.65,32.4,802.5,312.37,202.17
2018,7,1,15,0,804.0,124.0,1.6,32.3,774.0,258.09,157.99
2018,7,1,15,15,792.0,122.0,1.6,32.2,736.5,203.99,117.06
2018,7,1,15,30,780.0,120.0,1.6,32.1,699.0,150.67,83.22
2018,7,1,15,45,765.0,117.5,1.6,32.0,657.0,97.93,63.66
2018,7,1,16,0,750.0,115.0,1.6,31.9,615.0,88.22,66.21
2018,7,1,16,15,731.5,111.5,1.6,31.75,570.0,86.85,65.36
2018,7,1,16,30,713.0,108.0,1.6,31.6,525.0,85.37,64.42
2018,7,1,16,45,619.5,120.0,1.55,31.45,459.0,85.32,64.65
2018,7,1,17,0,526.0,132.0,1.5,31.3,393.0,93.09,71.27
2018,7,1,17,15,503.0,120.0,1.4,30.95,347.5,85.12,65.08
2018,7,1,17,30,480.0,108.0,1.3,30.6,302.0,77.77,59.33
2018,7,1,17,45,500.0,92.0,1.2,30.25,269.0,69.83,52.99
2018,7,1,18,0,520.0,76.0,1.1,29.9,236.0,59.47,44.51
2018,7,1,18,15,455.5,68.5,1.1,29.9,189.5,54.01,39.89
2018,7,1,18,30,391.0,61.0,1.1,29.9,143.0,46.26,33.18
2018,7,1,18,45,317.5,49.5,0.95,28.8,104.5,37.55,25.65
2018,7,1,19,0,244.0,38.0,0.8,27.7,66.0,28.82,17.74
2018,7,1,19,15,145.5,24.5,0.8,27.45,39.0,18.57,4.56
2018,7,1,19,30,47.0,11.0,0.8,27.2,12.0,8.65,0.0
2018,7,1,19,45,23.5,5.5,0.8,26.95,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.75,2.5,1.97,0.0
2018,7,2,5,30,0.0,5.0,0.7,24.0,5.0,3.78,0.0
2018,7,2,5,45,1.0,11.0,0.8,24.25,11.0,8.7,1.12
2018,7,2,6,0,2.0,17.0,0.9,24.5,17.0,13.73,5.5
2018,7,2,6,15,1.0,24.0,0.9,24.9,24.0,18.73,9.76
2018,7,2,6,30,0.0,31.0,0.9,25.3,31.0,23.63,13.87
2018,7,2,6,45,16.5,67.0,0.9,25.65,72.5,65.78,48.65
2018,7,2,7,0,33.0,103.0,0.9,26.0,114.0,110.83,85.17
2018,7,2,7,15,47.5,133.5,0.9,26.4,152.5,150.78,116.79
2018,7,2,7,30,62.0,164.0,0.9,26.8,191.0,191.75,148.49
2018,7,2,7,45,41.5,171.5,0.85,27.2,190.5,184.05,141.19
2018,7,2,8,0,21.0,179.0,0.8,27.6,190.0,162.78,123.54
2018,7,2,8,15,63.0,223.0,0.7,27.9,261.0,251.01,191.13
2018,7,2,8,30,105.0,267.0,0.6,28.2,332.0,329.07,248.14
2018,7,2,8,45,121.5,290.5,0.5,28.5,371.5,384.35,286.11
2018,7,2,9,0,138.0,314.0,0.4,28.8,411.0,421.77,310.64
2018,7,2,9,15,122.0,333.5,0.35,29.05,423.0,426.38,311.57
2018,7,2,9,30,106.0,353.0,0.3,29.3,435.0,410.48,298.76
2018,7,2,9,45,102.0,367.0,0.25,29.6,449.0,418.02,302.64
2018,7,2,10,0,98.0,381.0,0.2,29.9,463.0,424.93,305.87
2018,7,2,10,15,165.5,402.5,0.35,30.05,546.5,520.87,372.6
2018,7,2,10,30,233.0,424.0,0.5,30.2,630.0,596.12,423.42
2018,7,2,10,45,312.5,403.5,0.6,30.35,688.0,657.33,464.47
2018,7,2,11,0,392.0,383.0,0.7,30.5,746.0,711.94,500.76
2018,7,2,11,15,580.0,282.0,0.75,30.5,830.0,774.1,544.2
2018,7,2,11,30,768.0,181.0,0.8,30.5,914.0,817.93,575.29
2018,7,2,11,45,634.0,259.0,0.8,30.55,868.0,760.01,534.21
2018,7,2,12,0,500.0,337.0,0.8,30.6,822.0,694.82,489.48
2018,7,2,12,15,391.5,388.0,0.85,30.65,768.5,629.23,445.27
2018,7,2,12,30,283.0,439.0,0.9,30.7,715.0,563.38,400.2
2018,7,2,12,45,265.5,436.0,0.9,30.75,693.5,529.55,377.31
2018,7,2,13,0,248.0,433.0,0.9,30.8,672.0,496.36,354.33
2018,7,2,13,15,169.0,427.0,0.9,30.85,589.0,426.12,305.32
2018,7,2,13,30,90.0,421.0,0.9,30.9,506.0,364.21,261.91
2018,7,2,13,45,108.5,427.0,0.85,30.9,527.5,365.34,262.56
2018,7,2,14,0,127.0,433.0,0.8,30.9,549.0,364.31,261.01
2018,7,2,14,15,222.0,397.5,0.8,30.9,592.5,358.8,255.16
2018,7,2,14,30,317.0,362.0,0.8,30.9,636.0,348.91,244.67
2018,7,2,14,45,314.0,343.0,0.75,30.85,605.5,311.24,215.91
2018,7,2,15,0,311.0,324.0,0.7,30.8,575.0,274.11,187.84
2018,7,2,15,15,304.5,298.5,0.7,30.75,534.5,233.46,158.37
2018,7,2,15,30,298.0,273.0,0.7,30.7,494.0,194.13,132.14
2018,7,2,15,45,369.5,240.5,0.7,30.65,498.0,145.95,103.41
2018,7,2,16,0,441.0,208.0,0.7,30.6,502.0,127.24,97.58
2018,7,2,16,15,546.0,169.0,0.65,30.55,506.5,109.79,83.97
2018,7,2,16,30,651.0,130.0,0.6,30.5,511.0,90.66,68.85
2018,7,2,16,45,641.0,121.0,0.6,30.4,468.0,86.45,65.75
