Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,17,0,631.0,112.0,0.6,30.3,425.0,81.91,62.3
2018,7,2,17,15,598.5,106.5,0.55,30.05,377.0,78.98,60.2
2018,7,2,17,30,566.0,101.0,0.5,29.8,329.0,75.98,57.98
2018,7,2,17,45,523.0,93.0,0.5,29.55,281.0,70.91,54.01
2018,7,2,18,0,480.0,85.0,0.5,29.3,233.0,65.72,49.82
2018,7,2,18,15,422.0,75.5,0.5,29.3,188.0,56.48,42.04
2018,7,2,18,30,364.0,66.0,0.5,29.3,143.0,49.44,35.93
2018,7,2,18,45,287.5,53.5,0.55,28.55,104.0,40.13,27.83
2018,7,2,19,0,211.0,41.0,0.6,27.8,65.0,30.79,19.32
2018,7,2,19,15,128.5,26.0,0.65,27.6,38.5,19.6,5.05
2018,7,2,19,30,46.0,11.0,0.7,27.4,12.0,8.65,0.0
2018,7,2,19,45,23.0,5.5,0.7,27.2,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,57.0,11.0,1.55,23.9,14.5,22.5,0.0
2018,7,3,5,30,114.0,22.0,1.7,24.4,29.0,68.35,14.09
2018,7,3,5,45,202.5,36.5,1.9,24.85,62.5,129.02,90.19
2018,7,3,6,0,291.0,51.0,2.1,25.3,96.0,191.76,144.21
2018,7,3,6,15,359.0,62.0,2.05,26.05,138.0,250.3,193.43
2018,7,3,6,30,427.0,73.0,2.0,26.8,180.0,315.33,246.49
2018,7,3,6,45,427.0,86.0,1.95,27.55,213.5,350.24,274.53
2018,7,3,7,0,427.0,99.0,1.9,28.3,247.0,383.99,300.28
2018,7,3,7,15,244.5,127.5,1.95,29.1,215.0,298.58,232.88
2018,7,3,7,30,62.0,156.0,2.0,29.9,183.0,183.48,140.58
2018,7,3,7,45,206.5,164.5,2.05,30.65,271.5,326.9,252.3
2018,7,3,8,0,351.0,173.0,2.1,31.4,360.0,470.02,357.97
2018,7,3,8,15,487.5,163.0,2.15,31.8,449.5,577.63,434.98
2018,7,3,8,30,624.0,153.0,2.2,32.2,539.0,701.07,520.01
2018,7,3,8,45,672.5,149.0,2.25,32.6,594.0,751.35,551.91
2018,7,3,9,0,721.0,145.0,2.3,33.0,649.0,800.5,582.25
2018,7,3,9,15,736.0,147.5,2.3,33.3,688.5,825.75,596.34
2018,7,3,9,30,751.0,150.0,2.3,33.6,728.0,842.11,604.79
2018,7,3,9,45,672.5,191.0,2.3,33.9,727.0,823.26,590.26
2018,7,3,10,0,594.0,232.0,2.3,34.2,726.0,791.31,566.02
2018,7,3,10,15,547.5,256.5,2.3,34.45,725.0,767.95,548.45
2018,7,3,10,30,501.0,281.0,2.3,34.7,724.0,737.98,526.61
2018,7,3,10,45,453.0,318.0,2.35,35.0,727.0,720.54,512.85
2018,7,3,11,0,405.0,355.0,2.4,35.3,730.0,700.08,497.08
2018,7,3,11,15,367.0,342.0,2.4,35.5,686.5,643.63,458.52
2018,7,3,11,30,329.0,329.0,2.4,35.7,643.0,586.81,419.55
2018,7,3,11,45,355.5,351.0,2.4,35.9,693.5,611.53,435.71
2018,7,3,12,0,382.0,373.0,2.4,36.1,744.0,632.02,448.34
2018,7,3,12,15,290.5,422.5,2.4,36.2,705.0,575.03,407.56
2018,7,3,12,30,199.0,472.0,2.4,36.3,666.0,524.65,371.47
2018,7,3,12,45,238.0,449.5,2.45,36.45,680.0,521.63,369.83
2018,7,3,13,0,277.0,427.0,2.5,36.6,694.0,511.05,362.53
2018,7,3,13,15,256.0,428.5,2.5,36.65,673.0,478.71,339.48
2018,7,3,13,30,235.0,430.0,2.5,36.7,652.0,447.49,317.16
2018,7,3,13,45,370.5,369.0,2.55,36.7,710.0,453.87,320.7
2018,7,3,14,0,506.0,308.0,2.6,36.7,768.0,445.49,312.05
2018,7,3,14,15,580.0,263.5,2.65,36.65,776.0,408.48,282.34
2018,7,3,14,30,654.0,219.0,2.7,36.6,784.0,366.9,247.74
2018,7,3,14,45,693.5,193.0,2.75,36.55,771.5,318.83,207.95
2018,7,3,15,0,733.0,167.0,2.8,36.5,759.0,266.03,164.54
2018,7,3,15,15,710.0,166.5,2.8,36.3,717.5,213.61,125.82
2018,7,3,15,30,687.0,166.0,2.8,36.1,676.0,163.36,94.3
2018,7,3,15,45,675.5,160.0,2.85,35.9,636.5,112.86,73.83
2018,7,3,16,0,664.0,154.0,2.9,35.7,597.0,101.33,75.59
2018,7,3,16,15,629.0,152.0,2.85,35.35,547.0,101.54,76.11
2018,7,3,16,30,594.0,150.0,2.8,35.0,497.0,101.81,76.69
2018,7,3,16,45,603.5,135.5,2.75,34.7,461.0,94.97,71.56
2018,7,3,17,0,613.0,121.0,2.7,34.4,425.0,87.51,65.89
2018,7,3,17,15,578.5,114.5,2.5,33.9,376.0,84.11,63.51
2018,7,3,17,30,544.0,108.0,2.3,33.4,327.0,80.6,60.98
2018,7,3,17,45,504.5,99.0,2.15,32.85,280.0,72.78,54.86
2018,7,3,18,0,465.0,90.0,2.0,32.3,233.0,66.55,49.91
2018,7,3,18,15,407.5,79.0,2.0,32.3,187.5,58.66,43.32
2018,7,3,18,30,350.0,68.0,2.0,32.3,142.0,50.68,36.47
2018,7,3,18,45,270.0,54.5,1.6,30.6,102.5,40.71,28.02
2018,7,3,19,0,190.0,41.0,1.2,28.9,63.0,30.69,19.1
2018,7,3,19,15,103.0,25.0,1.2,28.55,36.0,18.81,4.46
2018,7,3,19,30,16.0,9.0,1.2,28.2,9.0,7.08,0.0
2018,7,3,19,45,8.0,4.5,1.2,27.85,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.85,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,49.5,11.0,1.05,22.8,14.0,20.67,0.0
2018,7,4,5,30,99.0,22.0,1.2,23.3,28.0,63.66,9.62
2018,7,4,5,45,189.5,37.0,1.4,23.8,61.0,125.18,87.5
2018,7,4,6,0,280.0,52.0,1.6,24.3,94.0,188.51,142.05
2018,7,4,6,15,354.0,63.0,1.65,25.0,137.0,249.23,193.03
2018,7,4,6,30,428.0,74.0,1.7,25.7,180.0,317.07,248.45
2018,7,4,6,45,480.5,82.0,1.75,26.45,227.0,382.2,299.93
2018,7,4,7,0,533.0,90.0,1.8,27.2,274.0,446.05,348.64
2018,7,4,7,15,579.5,94.5,1.95,27.7,324.5,505.15,392.88
2018,7,4,7,30,626.0,99.0,2.1,28.2,375.0,565.95,437.06
2018,7,4,7,45,658.5,103.0,2.25,28.7,424.5,617.29,473.15
2018,7,4,8,0,691.0,107.0,2.4,29.2,474.0,668.43,508.26
2018,7,4,8,15,714.0,110.5,2.5,29.65,521.5,710.91,535.65
2018,7,4,8,30,737.0,114.0,2.6,30.1,569.0,748.06,558.9
2018,7,4,8,45,755.5,116.5,2.7,30.5,614.0,782.33,580.06
2018,7,4,9,0,774.0,119.0,2.8,30.9,659.0,814.21,599.42
2018,7,4,9,15,775.0,126.5,2.85,31.25,695.0,833.32,609.98
2018,7,4,9,30,776.0,134.0,2.9,31.6,731.0,849.0,618.37
2018,7,4,9,45,696.5,178.5,2.95,31.95,733.5,832.91,605.84
2018,7,4,10,0,617.0,223.0,3.0,32.3,736.0,804.32,583.75
2018,7,4,10,15,401.5,299.0,3.0,32.55,637.5,672.27,489.17
2018,7,4,10,30,186.0,375.0,3.0,32.8,539.0,509.52,371.64
2018,7,4,10,45,132.5,383.0,3.0,33.1,501.5,464.12,338.25
2018,7,4,11,0,79.0,391.0,3.0,33.4,464.0,402.6,292.87
2018,7,4,11,15,158.5,375.5,3.0,33.6,525.5,467.52,340.39
2018,7,4,11,30,238.0,360.0,3.0,33.8,587.0,524.82,381.12
2018,7,4,11,45,255.5,381.5,3.0,34.0,627.5,545.52,394.43
2018,7,4,12,0,273.0,403.0,3.0,34.2,668.0,563.06,405.6
2018,7,4,12,15,200.5,418.0,2.95,34.3,613.0,497.5,358.37
2018,7,4,12,30,128.0,433.0,2.9,34.4,558.0,443.81,319.39
2018,7,4,12,45,107.0,435.0,2.9,34.55,539.0,419.23,301.62
2018,7,4,13,0,86.0,437.0,2.9,34.7,520.0,392.74,282.43
2018,7,4,13,15,193.0,410.0,2.85,34.7,593.0,429.07,308.72
2018,7,4,13,30,300.0,383.0,2.8,34.7,666.0,451.24,323.68
2018,7,4,13,45,385.0,350.5,2.8,34.7,705.5,447.62,319.61
2018,7,4,14,0,470.0,318.0,2.8,34.7,745.0,436.64,309.22
2018,7,4,14,15,564.5,266.0,2.8,34.65,764.0,404.82,282.71
2018,7,4,14,30,659.0,214.0,2.8,34.6,783.0,366.29,249.51
2018,7,4,14,45,435.0,253.5,2.75,34.5,623.0,287.07,194.8
2018,7,4,15,0,211.0,293.0,2.7,34.4,463.0,234.91,162.83
2018,7,4,15,15,407.0,238.5,2.75,34.25,547.0,209.7,136.3
2018,7,4,15,30,603.0,184.0,2.8,34.1,631.0,165.98,99.85
2018,7,4,15,45,643.5,168.0,2.8,33.9,619.5,116.82,77.39
2018,7,4,16,0,684.0,152.0,2.8,33.7,608.0,100.73,75.76
2018,7,4,16,15,664.0,147.0,2.75,33.4,563.0,99.43,75.06
2018,7,4,16,30,644.0,142.0,2.7,33.1,518.0,98.0,74.25
2018,7,4,16,45,619.0,135.0,2.7,32.8,470.5,95.01,72.18
2018,7,4,17,0,594.0,128.0,2.7,32.5,423.0,91.82,69.95
2018,7,4,17,15,561.0,120.5,2.5,32.05,374.5,87.96,67.16
2018,7,4,17,30,528.0,113.0,2.3,31.6,326.0,81.75,62.4
2018,7,4,17,45,486.0,103.5,2.15,31.15,278.0,75.39,57.43
2018,7,4,18,0,444.0,94.0,2.0,30.7,230.0,68.91,52.22
2018,7,4,18,15,386.0,82.5,2.0,30.7,185.0,60.77,45.39
2018,7,4,18,30,328.0,71.0,2.0,30.7,140.0,52.53,38.27
2018,7,4,18,45,254.5,56.5,1.6,29.2,101.5,41.99,29.26
2018,7,4,19,0,181.0,42.0,1.2,27.7,63.0,31.35,19.74
2018,7,4,19,15,99.5,26.0,1.25,27.4,36.5,19.46,4.72
2018,7,4,19,30,18.0,10.0,1.3,27.1,10.0,7.87,0.0
2018,7,4,19,45,9.0,5.0,1.3,26.8,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,5,5,15,50.0,10.5,0.9,23.7,13.5,20.39,0.0
2018,7,5,5,30,100.0,21.0,1.0,24.1,27.0,62.53,5.51
2018,7,5,5,45,194.5,35.5,1.1,24.5,60.0,125.27,86.88
2018,7,5,6,0,289.0,50.0,1.2,24.9,93.0,190.0,142.48
2018,7,5,6,15,365.5,60.0,1.2,25.4,136.0,251.19,193.7
2018,7,5,6,30,442.0,70.0,1.2,25.9,179.0,325.11,253.48
2018,7,5,6,45,457.5,81.5,1.25,26.4,217.5,362.53,283.81
2018,7,5,7,0,473.0,93.0,1.3,26.9,256.0,405.52,317.02
2018,7,5,7,15,435.0,109.0,1.3,27.3,277.5,418.71,326.18
2018,7,5,7,30,397.0,125.0,1.3,27.7,299.0,427.18,331.23
2018,7,5,7,45,371.0,152.0,1.35,28.1,330.5,451.59,347.54
2018,7,5,8,0,345.0,179.0,1.4,28.5,362.0,453.66,347.39
2018,7,5,8,15,366.0,187.0,1.35,28.9,398.0,507.1,384.18
2018,7,5,8,30,387.0,195.0,1.3,29.3,434.0,541.65,406.69
2018,7,5,8,45,379.5,218.0,1.3,29.7,467.0,566.65,421.73
2018,7,5,9,0,372.0,241.0,1.3,30.1,500.0,589.15,434.88
2018,7,5,9,15,305.5,289.5,1.25,30.5,511.0,563.17,413.2
2018,7,5,9,30,239.0,338.0,1.2,30.9,522.0,553.1,402.54
2018,7,5,9,45,193.5,362.5,1.15,31.25,516.0,515.6,374.31
2018,7,5,10,0,148.0,387.0,1.1,31.6,510.0,495.48,357.97
2018,7,5,10,15,125.5,391.0,1.05,31.9,498.0,475.17,342.36
2018,7,5,10,30,103.0,395.0,1.0,32.2,486.0,454.29,326.44
2018,7,5,10,45,120.5,413.0,0.95,32.5,522.0,481.23,344.19
2018,7,5,11,0,138.0,431.0,0.9,32.8,558.0,506.57,360.24
2018,7,5,11,15,178.0,441.5,0.85,33.05,609.0,542.69,383.86
2018,7,5,11,30,218.0,452.0,0.8,33.3,660.0,575.99,405.03
2018,7,5,11,45,196.5,446.0,0.7,33.5,635.0,542.11,380.6
2018,7,5,12,0,175.0,440.0,0.6,33.7,610.0,508.49,356.93
2018,7,5,12,15,161.5,412.5,0.55,33.85,569.5,464.14,326.86
2018,7,5,12,30,148.0,385.0,0.5,34.0,529.0,420.89,297.34
2018,7,5,12,45,148.5,374.0,0.45,34.15,518.0,401.23,283.65
2018,7,5,13,0,149.0,363.0,0.4,34.3,507.0,381.4,269.57
2018,7,5,13,15,136.5,377.0,0.4,34.3,507.5,371.95,262.64
2018,7,5,13,30,124.0,391.0,0.4,34.3,508.0,362.53,255.68
2018,7,5,13,45,136.0,379.0,0.35,34.35,505.0,347.85,244.95
2018,7,5,14,0,148.0,367.0,0.3,34.4,502.0,332.05,233.22
2018,7,5,14,15,164.5,384.5,0.3,34.35,530.0,335.5,234.64
2018,7,5,14,30,181.0,402.0,0.3,34.3,558.0,335.47,233.24
2018,7,5,14,45,236.5,369.0,0.3,34.25,565.0,306.0,210.2
2018,7,5,15,0,292.0,336.0,0.3,34.2,572.0,278.13,187.72
2018,7,5,15,15,401.5,282.0,0.3,34.0,589.5,233.83,151.76
2018,7,5,15,30,511.0,228.0,0.3,33.8,607.0,184.59,115.36
2018,7,5,15,45,632.5,171.5,0.3,33.65,612.5,119.1,78.19
2018,7,5,16,0,754.0,115.0,0.3,33.5,618.0,88.34,65.55
2018,7,5,16,15,632.0,139.5,0.4,33.25,540.0,94.05,70.5
2018,7,5,16,30,510.0,164.0,0.5,33.0,462.0,108.37,82.26
2018,7,5,16,45,334.5,177.0,0.55,32.8,365.5,118.74,90.88
2018,7,5,17,0,159.0,190.0,0.6,32.6,269.0,127.69,98.42
2018,7,5,17,15,198.0,153.0,0.6,32.25,240.0,102.94,78.97
2018,7,5,17,30,237.0,116.0,0.6,31.9,211.0,81.77,62.16
2018,7,5,17,45,285.5,99.5,0.65,31.55,198.0,69.79,52.61
2018,7,5,18,0,334.0,83.0,0.7,31.2,185.0,60.23,44.87
2018,7,5,18,15,280.5,73.5,0.7,31.2,148.5,53.57,39.28
2018,7,5,18,30,227.0,64.0,0.7,31.2,112.0,46.84,33.46
2018,7,5,18,45,220.0,51.5,0.7,29.95,87.5,38.27,26.1
2018,7,5,19,0,213.0,39.0,0.7,28.7,63.0,29.38,18.06
2018,7,5,19,15,130.0,25.0,0.7,28.25,37.5,18.88,4.2
2018,7,5,19,30,47.0,11.0,0.7,27.8,12.0,8.65,0.0
2018,7,5,19,45,23.5,5.5,0.75,27.4,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,29.0,10.0,1.3,23.35,11.5,14.9,0.0
2018,7,6,5,30,58.0,20.0,1.4,23.7,23.0,43.24,0.0
2018,7,6,5,45,112.0,35.0,1.5,24.0,49.0,86.95,59.16
2018,7,6,6,0,166.0,50.0,1.6,24.3,75.0,130.08,97.16
2018,7,6,6,15,189.5,68.0,1.65,24.8,106.5,168.41,130.15
2018,7,6,6,30,213.0,86.0,1.7,25.3,138.0,208.56,163.82
2018,7,6,6,45,229.0,106.0,1.75,25.85,174.0,248.51,196.25
2018,7,6,7,0,245.0,126.0,1.8,26.4,210.0,289.17,228.19
2018,7,6,7,15,268.0,145.5,1.8,27.05,251.0,334.39,262.53
2018,7,6,7,30,291.0,165.0,1.8,27.7,292.0,380.54,296.52
2018,7,6,7,45,323.0,179.0,1.8,28.35,336.5,427.97,330.71
2018,7,6,8,0,355.0,193.0,1.8,29.0,381.0,476.51,364.76
2018,7,6,8,15,394.5,201.0,1.75,29.45,428.5,544.18,411.53
2018,7,6,8,30,434.0,209.0,1.7,29.9,476.0,594.69,445.13
2018,7,6,8,45,532.0,191.5,1.65,30.35,544.0,668.49,495.33
2018,7,6,9,0,630.0,174.0,1.6,30.8,612.0,753.88,551.18
2018,7,6,9,15,496.5,245.5,1.55,31.05,603.5,707.42,514.18
2018,7,6,9,30,363.0,317.0,1.5,31.3,595.0,642.9,466.32
2018,7,6,9,45,319.5,347.5,1.5,31.55,601.0,633.45,457.83
2018,7,6,10,0,276.0,378.0,1.5,31.8,607.0,621.2,447.09
2018,7,6,10,15,192.0,396.0,1.5,31.95,558.0,540.06,389.61
2018,7,6,10,30,108.0,414.0,1.5,32.1,509.0,476.79,343.73
2018,7,6,10,45,144.0,431.0,1.5,32.3,561.5,518.91,373.05
2018,7,6,11,0,180.0,448.0,1.5,32.5,614.0,558.96,399.81
2018,7,6,11,15,228.0,453.5,1.5,32.6,668.0,596.59,425.12
2018,7,6,11,30,276.0,459.0,1.5,32.7,722.0,643.49,455.95
2018,7,6,11,45,315.0,448.5,1.5,32.85,751.5,651.8,461.11
2018,7,6,12,0,354.0,438.0,1.5,33.0,781.0,656.85,464.31
2018,7,6,12,15,323.0,449.0,1.5,33.0,762.5,622.75,440.67
2018,7,6,12,30,292.0,460.0,1.5,33.0,744.0,588.75,417.28
2018,7,6,12,45,246.0,432.5,1.5,33.05,671.0,516.11,367.84
2018,7,6,13,0,200.0,405.0,1.5,33.1,598.0,445.91,319.48
2018,7,6,13,15,103.0,285.5,1.45,33.0,385.0,284.77,206.0
2018,7,6,13,30,6.0,166.0,1.4,32.9,172.0,131.25,93.77
2018,7,6,13,45,3.0,122.5,1.35,32.8,125.5,96.11,67.79
2018,7,6,14,0,0.0,79.0,1.3,32.7,79.0,61.29,41.5
2018,7,6,14,15,0.0,75.0,1.25,32.5,75.0,58.17,39.24
2018,7,6,14,30,0.0,71.0,1.2,32.3,71.0,55.0,36.9
2018,7,6,14,45,0.0,66.0,1.15,32.1,66.0,51.06,33.96
2018,7,6,15,0,0.0,61.0,1.1,31.9,61.0,47.12,31.02
2018,7,6,15,15,0.0,55.5,1.05,31.5,55.5,42.81,27.81
2018,7,6,15,30,0.0,50.0,1.0,31.1,50.0,38.51,24.58
2018,7,6,15,45,0.0,45.0,0.9,30.75,45.0,34.61,21.64
2018,7,6,16,0,0.0,40.0,0.8,30.4,40.0,30.72,19.76
2018,7,6,16,15,0.0,36.5,0.75,30.05,36.5,28.0,17.61
2018,7,6,16,30,0.0,33.0,0.7,29.7,33.0,25.28,15.46
2018,7,6,16,45,0.0,37.5,0.65,29.3,37.5,28.71,18.43
2018,7,6,17,0,0.0,42.0,0.6,28.9,42.0,32.14,21.43
2018,7,6,17,15,0.0,38.5,0.55,28.5,38.5,29.43,19.28
2018,7,6,17,30,0.0,35.0,0.5,28.1,35.0,26.72,17.11
2018,7,6,17,45,0.0,31.5,0.45,27.7,31.5,24.02,14.9
2018,7,6,18,0,0.0,28.0,0.4,27.3,28.0,21.33,12.66
2018,7,6,18,15,0.0,24.0,0.4,27.3,24.0,18.26,10.02
2018,7,6,18,30,0.0,20.0,0.4,27.3,20.0,15.2,7.32
2018,7,6,18,45,0.0,15.5,0.55,26.5,15.5,11.77,4.29
2018,7,6,19,0,0.0,11.0,0.7,25.7,11.0,8.34,1.17
2018,7,6,19,15,0.5,7.0,0.85,25.45,7.0,5.3,0.0
2018,7,6,19,30,1.0,3.0,1.0,25.2,3.0,2.36,0.0
2018,7,6,19,45,0.5,1.5,1.1,24.9,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,46.0,9.0,3.95,22.45,11.5,18.23,0.0
2018,7,7,5,30,92.0,18.0,4.1,22.3,23.0,56.0,0.0
2018,7,7,5,45,128.0,30.5,4.25,22.15,45.0,95.65,65.77
2018,7,7,6,0,164.0,43.0,4.4,22.0,67.0,130.74,98.81
2018,7,7,6,15,99.0,60.0,4.45,21.95,76.0,107.96,83.2
2018,7,7,6,30,34.0,77.0,4.5,21.9,85.0,86.9,66.73
2018,7,7,6,45,23.5,67.5,4.5,21.8,73.5,70.45,53.39
2018,7,7,7,0,13.0,58.0,4.5,21.7,62.0,55.41,40.84
2018,7,7,7,15,6.5,47.0,4.55,21.8,49.0,40.17,27.97
2018,7,7,7,30,0.0,36.0,4.6,21.9,36.0,27.5,17.21
2018,7,7,7,45,11.5,76.5,4.65,21.95,82.5,71.64,53.84
2018,7,7,8,0,23.0,117.0,4.7,22.0,129.0,117.19,91.06
2018,7,7,8,15,17.5,115.5,4.75,22.3,125.0,111.62,85.96
2018,7,7,8,30,12.0,114.0,4.8,22.6,121.0,98.72,75.01
2018,7,7,8,45,13.5,106.5,4.85,22.9,115.0,100.53,76.25
2018,7,7,9,0,15.0,99.0,4.9,23.2,109.0,95.42,71.94
2018,7,7,9,15,18.0,149.5,4.9,23.55,162.5,142.58,109.17
2018,7,7,9,30,21.0,200.0,4.9,23.9,216.0,190.44,146.3
2018,7,7,9,45,21.5,240.0,4.9,24.3,257.0,226.63,173.7
2018,7,7,10,0,22.0,280.0,4.9,24.7,298.0,246.66,188.37
2018,7,7,10,15,62.5,342.0,4.85,25.05,396.5,354.35,270.55
2018,7,7,10,30,103.0,404.0,4.8,25.4,495.0,445.17,337.82
2018,7,7,10,45,134.5,426.5,4.75,25.75,548.5,506.79,382.16
2018,7,7,11,0,166.0,449.0,4.7,26.1,602.0,548.1,411.31
2018,7,7,11,15,142.5,442.0,4.65,26.35,575.0,513.59,384.81
2018,7,7,11,30,119.0,435.0,4.6,26.6,548.0,479.36,358.8
2018,7,7,11,45,73.0,381.5,4.5,26.9,451.0,375.39,281.43
2018,7,7,12,0,27.0,328.0,4.4,27.2,354.0,289.23,216.28
2018,7,7,12,15,27.5,344.0,4.3,27.4,370.5,298.85,223.27
2018,7,7,12,30,28.0,360.0,4.2,27.6,387.0,307.68,229.45
2018,7,7,12,45,28.0,366.5,4.15,27.8,393.5,307.96,229.35
2018,7,7,13,0,28.0,373.0,4.1,28.0,400.0,307.81,228.97
2018,7,7,13,15,65.0,397.5,4.05,28.15,459.0,342.72,254.84
2018,7,7,13,30,102.0,422.0,4.0,28.3,518.0,372.75,276.46
2018,7,7,13,45,192.5,420.0,3.95,28.45,596.5,404.72,298.95
2018,7,7,14,0,283.0,418.0,3.9,28.6,675.0,422.3,309.64
2018,7,7,14,15,472.5,318.5,3.85,28.6,733.0,407.4,294.43
2018,7,7,14,30,662.0,219.0,3.8,28.6,791.0,373.32,262.04
2018,7,7,14,45,713.0,186.0,3.75,28.6,780.5,323.66,218.96
2018,7,7,15,0,764.0,153.0,3.7,28.6,770.0,273.31,175.01
2018,7,7,15,15,755.0,148.0,3.7,28.45,733.0,219.65,132.97
2018,7,7,15,30,746.0,143.0,3.7,28.3,696.0,166.51,97.32
2018,7,7,15,45,721.0,142.5,3.7,28.2,651.0,108.07,70.3
2018,7,7,16,0,696.0,142.0,3.7,28.1,606.0,95.29,73.19
2018,7,7,16,15,721.0,123.5,3.65,27.8,573.0,86.91,66.61
2018,7,7,16,30,746.0,105.0,3.6,27.5,540.0,84.2,64.68
2018,7,7,16,45,726.5,100.0,3.55,27.25,492.5,81.42,62.67
2018,7,7,17,0,707.0,95.0,3.5,27.0,445.0,72.42,55.44
2018,7,7,17,15,660.5,93.5,3.3,26.55,392.0,71.37,54.87
2018,7,7,17,30,614.0,92.0,3.1,26.1,339.0,70.48,54.41
2018,7,7,17,45,473.5,96.0,2.95,25.65,270.5,70.38,54.58
2018,7,7,18,0,333.0,100.0,2.8,25.2,202.0,71.39,55.61
2018,7,7,18,15,291.0,84.5,2.8,25.2,161.5,61.07,46.75
2018,7,7,18,30,249.0,69.0,2.8,25.2,121.0,50.46,37.45
2018,7,7,18,45,194.5,53.5,2.35,23.9,87.5,39.78,28.09
2018,7,7,19,0,140.0,38.0,1.9,22.6,54.0,28.44,17.79
2018,7,7,19,15,84.0,23.5,1.9,22.3,32.0,17.7,3.36
2018,7,7,19,30,28.0,9.0,1.9,22.0,10.0,7.08,0.0
2018,7,7,19,45,14.0,4.5,1.95,21.7,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,75.0,10.5,2.6,15.95,14.5,26.45,0.0
2018,7,8,5,30,150.0,21.0,2.8,16.3,29.0,76.92,0.0
2018,7,8,5,45,268.0,32.5,2.95,16.65,64.5,149.65,106.12
2018,7,8,6,0,386.0,44.0,3.1,17.0,100.0,226.11,175.33
2018,7,8,6,15,467.5,51.5,3.3,17.55,146.0,294.06,235.11
2018,7,8,6,30,549.0,59.0,3.5,18.1,192.0,369.12,299.34
2018,7,8,6,45,607.0,63.0,3.65,18.65,242.5,433.63,353.38
2018,7,8,7,0,665.0,67.0,3.8,19.2,293.0,501.7,408.36
2018,7,8,7,15,703.0,71.0,3.8,19.8,345.0,557.73,451.76
2018,7,8,7,30,741.0,75.0,3.8,20.4,397.0,617.01,496.03
2018,7,8,7,45,770.5,78.0,3.8,20.95,449.5,669.31,533.18
2018,7,8,8,0,800.0,81.0,3.8,21.5,502.0,720.92,568.04
2018,7,8,8,15,820.5,83.0,3.75,22.05,551.5,763.16,595.12
2018,7,8,8,30,841.0,85.0,3.7,22.6,601.0,795.05,614.34
2018,7,8,8,45,857.5,87.0,3.65,23.15,648.0,829.31,634.99
2018,7,8,9,0,874.0,89.0,3.6,23.7,695.0,860.9,653.46
2018,7,8,9,15,886.0,90.5,3.55,24.2,737.0,885.05,666.73
2018,7,8,9,30,898.0,92.0,3.5,24.7,779.0,905.92,677.71
2018,7,8,9,45,907.5,93.0,3.45,25.2,816.0,920.54,684.47
2018,7,8,10,0,917.0,94.0,3.4,25.7,853.0,931.5,688.85
2018,7,8,10,15,923.5,95.0,3.35,26.1,884.0,935.97,689.28
2018,7,8,10,30,930.0,96.0,3.3,26.5,915.0,936.56,687.3
2018,7,8,10,45,933.5,97.5,3.25,26.9,938.5,931.03,681.43
2018,7,8,11,0,937.0,99.0,3.2,27.3,962.0,921.57,673.17
2018,7,8,11,15,940.0,99.0,3.15,27.65,979.0,906.42,661.45
2018,7,8,11,30,943.0,99.0,3.1,28.0,996.0,887.5,647.42
2018,7,8,11,45,944.5,100.5,3.0,28.3,1006.5,864.96,630.93
2018,7,8,12,0,946.0,102.0,2.9,28.6,1017.0,838.86,612.21
2018,7,8,12,15,946.0,101.5,2.85,28.8,1018.5,806.63,590.03
2018,7,8,12,30,946.0,101.0,2.8,29.0,1020.0,771.38,564.97
2018,7,8,12,45,944.0,101.5,2.75,29.25,1014.5,732.69,536.35
2018,7,8,13,0,942.0,102.0,2.7,29.5,1009.0,691.42,505.44
2018,7,8,13,15,939.5,101.0,2.7,29.6,996.0,646.31,471.74
2018,7,8,13,30,937.0,100.0,2.7,29.7,983.0,598.98,435.59
2018,7,8,13,45,933.0,99.5,2.65,29.8,963.0,549.21,396.5
2018,7,8,14,0,929.0,99.0,2.6,29.9,943.0,497.69,355.06
2018,7,8,14,15,923.5,98.5,2.6,29.9,916.5,444.05,311.18
2018,7,8,14,30,918.0,98.0,2.6,29.9,890.0,389.25,265.36
2018,7,8,14,45,911.0,96.5,2.55,29.85,857.0,332.43,217.47
2018,7,8,15,0,904.0,95.0,2.5,29.8,824.0,275.1,169.69
2018,7,8,15,15,894.5,93.0,2.5,29.7,785.5,216.76,124.03
2018,7,8,15,30,885.0,91.0,2.5,29.6,747.0,158.7,85.49
2018,7,8,15,45,873.5,89.0,2.5,29.5,704.0,101.04,61.98
2018,7,8,16,0,862.0,87.0,2.5,29.4,661.0,83.63,63.24
2018,7,8,16,15,846.0,84.5,2.5,29.1,613.5,81.58,61.86
2018,7,8,16,30,830.0,82.0,2.5,28.8,566.0,79.38,60.33
2018,7,8,16,45,809.0,79.0,2.5,28.5,516.0,68.99,52.02
2018,7,8,17,0,788.0,76.0,2.5,28.2,466.0,66.77,50.44
2018,7,8,17,15,761.5,72.5,2.3,27.65,415.0,64.02,48.45
2018,7,8,17,30,735.0,69.0,2.1,27.1,364.0,61.22,46.37
2018,7,8,17,45,696.0,64.5,1.95,26.55,312.5,57.42,43.39
2018,7,8,18,0,657.0,60.0,1.8,26.0,261.0,53.6,40.3
2018,7,8,18,15,601.0,54.5,1.8,26.0,211.5,44.98,32.91
2018,7,8,18,30,545.0,49.0,1.8,26.0,162.0,40.5,28.88
2018,7,8,18,45,459.5,41.0,1.45,24.0,118.5,33.87,23.09
2018,7,8,19,0,374.0,33.0,1.1,22.0,75.0,27.32,16.91
2018,7,8,19,15,241.0,22.5,1.15,21.55,44.5,18.56,3.51
2018,7,8,19,30,108.0,12.0,1.2,21.1,14.0,9.44,0.0
2018,7,8,19,45,54.0,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,104.5,10.5,1.35,15.25,15.5,33.61,0.0
2018,7,9,5,30,209.0,21.0,1.6,16.0,31.0,94.21,0.0
2018,7,9,5,45,333.0,30.0,1.9,16.7,68.0,170.67,120.16
2018,7,9,6,0,457.0,39.0,2.2,17.4,105.0,250.46,193.09
2018,7,9,6,15,532.5,46.0,2.15,18.2,152.5,318.35,252.46
2018,7,9,6,30,608.0,53.0,2.1,19.0,200.0,392.86,315.04
2018,7,9,6,45,658.5,57.5,2.05,19.8,251.0,454.07,364.88
2018,7,9,7,0,709.0,62.0,2.0,20.6,302.0,520.82,416.6
2018,7,9,7,15,743.5,66.5,2.1,21.4,355.0,579.42,460.46
2018,7,9,7,30,778.0,71.0,2.2,22.2,408.0,638.47,503.02
2018,7,9,7,45,803.5,74.0,2.25,22.95,460.0,689.24,537.1
2018,7,9,8,0,829.0,77.0,2.3,23.7,512.0,738.96,569.02
2018,7,9,8,15,848.0,79.5,2.3,24.25,562.5,773.71,589.87
2018,7,9,8,30,867.0,82.0,2.3,24.8,613.0,813.73,614.08
2018,7,9,8,45,881.0,84.5,2.3,25.35,659.5,847.15,633.35
2018,7,9,9,0,895.0,87.0,2.3,25.9,706.0,877.68,650.48
2018,7,9,9,15,903.0,89.5,2.3,26.35,747.0,899.81,662.15
2018,7,9,9,30,911.0,92.0,2.3,26.8,788.0,918.43,671.56
2018,7,9,9,45,917.0,95.0,2.25,27.3,824.5,932.13,677.2
2018,7,9,10,0,923.0,98.0,2.2,27.8,861.0,942.0,680.43
2018,7,9,10,15,929.5,99.5,2.15,28.15,892.5,946.92,681.01
2018,7,9,10,30,936.0,101.0,2.1,28.5,924.0,947.92,679.23
2018,7,9,10,45,940.5,102.0,2.05,28.9,948.5,942.68,673.5
2018,7,9,11,0,945.0,103.0,2.0,29.3,973.0,933.47,665.45
2018,7,9,11,15,947.5,103.0,1.95,29.6,989.5,917.7,653.68
2018,7,9,11,30,950.0,103.0,1.9,29.9,1006.0,898.15,639.68
2018,7,9,11,45,952.0,103.5,1.85,30.25,1016.5,874.92,623.35
2018,7,9,12,0,954.0,104.0,1.8,30.6,1027.0,848.12,604.86
2018,7,9,12,15,954.5,104.0,1.7,30.8,1029.5,816.39,583.15
2018,7,9,12,30,955.0,104.0,1.6,31.0,1032.0,781.55,558.66
2018,7,9,12,45,954.5,104.0,1.55,31.2,1027.0,743.1,531.19
2018,7,9,13,0,954.0,104.0,1.5,31.4,1022.0,701.94,501.4
2018,7,9,13,15,951.0,103.0,1.45,31.5,1008.5,655.95,467.94
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,607.76,432.15
2018,7,9,13,45,944.0,100.5,1.35,31.75,974.0,556.68,393.28
2018,7,9,14,0,940.0,99.0,1.3,31.9,953.0,503.86,352.07
2018,7,9,14,15,934.5,98.0,1.3,31.9,926.0,449.25,308.8
2018,7,9,14,30,929.0,97.0,1.3,31.9,899.0,393.47,263.49
2018,7,9,14,45,922.0,96.0,1.25,31.95,866.0,336.32,216.32
2018,7,9,15,0,915.0,95.0,1.2,32.0,833.0,278.63,169.17
2018,7,9,15,15,904.0,93.0,1.2,31.9,792.5,219.33,123.71
2018,7,9,15,30,893.0,91.0,1.2,31.8,752.0,160.48,85.23
2018,7,9,15,45,880.5,89.0,1.15,31.7,708.5,102.22,61.56
2018,7,9,16,0,868.0,87.0,1.1,31.6,665.0,83.8,62.69
2018,7,9,16,15,852.0,84.5,1.1,31.45,617.0,81.74,61.28
2018,7,9,16,30,836.0,82.0,1.1,31.3,569.0,79.52,59.73
2018,7,9,16,45,813.5,79.0,1.05,31.1,518.0,69.09,51.47
2018,7,9,17,0,791.0,76.0,1.0,30.9,467.0,66.84,49.87
2018,7,9,17,15,762.5,73.0,0.9,30.4,415.5,64.4,48.15
2018,7,9,17,30,734.0,70.0,0.8,29.9,364.0,61.95,46.39
2018,7,9,17,45,695.0,65.0,0.7,29.4,312.0,57.79,43.14
2018,7,9,18,0,656.0,60.0,0.6,28.9,260.0,53.59,39.77
2018,7,9,18,15,598.5,54.5,0.6,28.9,210.5,44.96,32.46
2018,7,9,18,30,541.0,49.0,0.6,28.9,161.0,40.47,28.48
2018,7,9,18,45,452.5,41.5,0.7,27.35,117.5,34.23,23.03
2018,7,9,19,0,364.0,34.0,0.8,25.8,74.0,28.12,17.21
2018,7,9,19,15,231.5,23.0,0.85,25.4,44.0,18.98,3.19
2018,7,9,19,30,99.0,12.0,0.9,25.0,14.0,9.44,0.0
2018,7,9,19,45,49.5,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,72.0,10.0,1.25,19.2,13.5,25.34,0.0
2018,7,10,5,30,144.0,20.0,1.5,20.0,27.0,73.55,0.0
2018,7,10,5,45,249.5,32.5,1.7,20.75,61.5,142.27,97.74
2018,7,10,6,0,355.0,45.0,1.9,21.5,96.0,214.4,162.64
2018,7,10,6,15,427.0,55.0,1.85,22.25,140.0,279.07,218.01
2018,7,10,6,30,499.0,65.0,1.8,23.0,184.0,350.15,276.73
2018,7,10,6,45,548.0,73.0,1.7,23.7,233.0,412.08,326.17
2018,7,10,7,0,597.0,81.0,1.6,24.4,282.0,476.97,375.6
2018,7,10,7,15,634.5,87.0,1.85,25.35,332.5,534.66,418.62
2018,7,10,7,30,672.0,93.0,2.1,26.3,383.0,593.33,460.93
2018,7,10,7,45,700.0,98.0,2.35,27.25,433.5,644.49,496.5
2018,7,10,8,0,728.0,103.0,2.6,28.2,484.0,695.08,530.34
2018,7,10,8,15,750.0,106.0,2.65,28.65,532.5,734.06,554.84
2018,7,10,8,30,772.0,109.0,2.7,29.1,581.0,775.04,580.38
2018,7,10,8,45,789.5,112.0,2.7,29.5,627.0,810.16,601.36
2018,7,10,9,0,807.0,115.0,2.7,29.9,673.0,842.73,620.41
2018,7,10,9,15,821.0,117.5,2.65,30.25,715.0,868.89,634.79
2018,7,10,9,30,835.0,120.0,2.6,30.6,757.0,891.92,647.04
2018,7,10,9,45,846.5,121.0,2.55,30.9,794.0,895.82,646.95
2018,7,10,10,0,858.0,122.0,2.5,31.2,831.0,907.97,652.48
2018,7,10,10,15,865.5,123.5,2.4,31.5,861.5,913.39,653.23
2018,7,10,10,30,873.0,125.0,2.3,31.8,892.0,915.1,651.74
2018,7,10,10,45,803.5,164.5,2.2,32.1,885.5,893.26,635.36
2018,7,10,11,0,734.0,204.0,2.1,32.4,879.0,863.03,613.69
2018,7,10,11,15,646.0,253.5,2.05,32.6,856.0,814.41,578.96
2018,7,10,11,30,558.0,303.0,2.0,32.8,833.0,762.08,541.91
2018,7,10,11,45,572.0,299.0,1.9,33.0,847.0,749.55,532.59
2018,7,10,12,0,586.0,295.0,1.8,33.2,861.0,734.14,520.98
2018,7,10,12,15,708.5,229.5,1.75,33.35,916.0,749.67,531.9
2018,7,10,12,30,831.0,164.0,1.7,33.5,971.0,749.1,531.65
2018,7,10,12,45,831.5,162.5,1.65,33.65,966.5,712.4,505.5
2018,7,10,13,0,832.0,161.0,1.6,33.8,962.0,673.3,477.57
2018,7,10,13,15,860.0,143.5,1.6,33.85,962.0,630.79,447.64
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,592.5,419.29
2018,7,10,13,45,883.5,124.5,1.55,33.95,941.5,543.79,382.48
2018,7,10,14,0,879.0,123.0,1.5,34.0,921.0,493.54,343.58
2018,7,10,14,15,862.5,126.5,1.5,34.0,890.5,440.31,301.88
2018,7,10,14,30,846.0,130.0,1.5,34.0,860.0,387.07,259.23
2018,7,10,14,45,847.5,124.0,1.45,33.95,831.0,333.57,215.32
2018,7,10,15,0,849.0,118.0,1.4,33.9,802.0,278.73,170.69
2018,7,10,15,15,838.5,115.5,1.35,33.8,764.0,222.77,128.0
2018,7,10,15,30,828.0,113.0,1.3,33.7,726.0,159.29,85.83
2018,7,10,15,45,814.5,110.0,1.3,33.6,683.0,103.01,62.11
2018,7,10,16,0,801.0,107.0,1.3,33.5,640.0,84.75,62.95
2018,7,10,16,15,783.5,104.0,1.25,33.3,593.5,83.45,62.18
2018,7,10,16,30,766.0,101.0,1.2,33.1,547.0,82.06,61.31
2018,7,10,16,45,743.0,96.5,1.15,32.95,497.5,79.41,59.43
2018,7,10,17,0,720.0,92.0,1.1,32.8,448.0,76.64,57.43
2018,7,10,17,15,689.5,87.5,0.95,32.4,397.5,67.92,50.6
2018,7,10,17,30,659.0,83.0,0.8,32.0,347.0,65.0,48.47
2018,7,10,17,45,617.0,77.0,0.7,31.6,296.5,60.79,45.2
2018,7,10,18,0,575.0,71.0,0.6,31.2,246.0,56.53,41.79
2018,7,10,18,15,516.5,63.5,0.6,31.2,198.5,50.9,37.05
2018,7,10,18,30,458.0,56.0,0.6,31.2,151.0,45.24,32.12
2018,7,10,18,45,373.0,46.0,0.45,30.55,109.5,37.36,25.24
2018,7,10,19,0,288.0,36.0,0.3,29.9,68.0,29.46,17.9
2018,7,10,19,15,179.0,23.5,0.3,29.6,40.0,17.91,2.13
2018,7,10,19,30,70.0,11.0,0.3,29.3,12.0,8.65,0.0
2018,7,10,19,45,35.0,5.5,0.3,29.0,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.35,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.55,26.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,52.0,9.0,1.3,21.85,11.5,19.7,0.0
2018,7,11,5,30,104.0,18.0,1.5,22.5,23.0,59.0,0.0
2018,7,11,5,45,201.5,32.0,1.7,23.15,55.5,124.97,84.14
2018,7,11,6,0,299.0,46.0,1.9,23.8,88.0,190.67,143.18
2018,7,11,6,15,327.0,60.0,1.8,24.45,123.0,234.72,181.9
2018,7,11,6,30,355.0,74.0,1.7,25.1,158.0,281.16,220.98
2018,7,11,6,45,443.5,80.5,1.6,25.75,211.5,355.14,279.98
2018,7,11,7,0,532.0,87.0,1.5,26.4,265.0,444.11,347.8
2018,7,11,7,15,480.0,112.5,1.5,27.45,293.5,453.86,353.08
2018,7,11,7,30,428.0,138.0,1.5,28.5,322.0,464.68,358.55
2018,7,11,7,45,516.0,134.0,1.55,29.5,384.0,540.41,412.74
2018,7,11,8,0,604.0,130.0,1.6,30.5,446.0,630.4,474.29
2018,7,11,8,15,662.5,125.0,1.55,31.0,503.0,690.1,513.08
2018,7,11,8,30,721.0,120.0,1.5,31.5,560.0,749.97,549.85
2018,7,11,8,45,737.0,125.0,1.45,32.0,604.5,780.21,566.06
2018,7,11,9,0,753.0,130.0,1.4,32.5,649.0,812.58,583.63
2018,7,11,9,15,761.0,136.5,1.4,32.8,689.0,836.71,596.64
2018,7,11,9,30,769.0,143.0,1.4,33.1,729.0,857.64,607.65
2018,7,11,9,45,746.0,164.0,1.4,33.4,755.5,861.24,607.76
2018,7,11,10,0,723.0,185.0,1.4,33.7,782.0,869.38,611.04
2018,7,11,10,15,745.5,180.0,1.45,33.9,815.5,873.03,612.38
2018,7,11,10,30,768.0,175.0,1.5,34.1,849.0,882.34,617.42
2018,7,11,10,45,725.0,203.5,1.55,34.25,854.0,869.24,608.5
2018,7,11,11,0,682.0,232.0,1.6,34.4,859.0,844.21,591.16
2018,7,11,11,15,673.0,240.0,1.65,34.5,868.5,827.14,579.88
2018,7,11,11,30,664.0,248.0,1.7,34.6,878.0,807.04,566.52
2018,7,11,11,45,734.5,211.5,1.8,34.75,915.5,811.28,570.61
2018,7,11,12,0,805.0,175.0,1.9,34.9,953.0,802.77,566.25
2018,7,11,12,15,788.0,185.5,1.95,34.95,948.5,768.29,543.03
2018,7,11,12,30,771.0,196.0,2.0,35.0,944.0,731.74,518.3
2018,7,11,12,45,795.5,180.0,2.05,35.1,948.5,702.38,498.39
2018,7,11,13,0,820.0,164.0,2.1,35.2,953.0,669.1,475.19
2018,7,11,13,15,817.5,162.5,2.15,35.2,940.5,626.36,444.85
2018,7,11,13,30,815.0,161.0,2.2,35.2,928.0,581.77,412.42
2018,7,11,13,45,811.5,159.0,2.25,35.25,909.0,534.63,377.17
2018,7,11,14,0,808.0,157.0,2.3,35.3,890.0,486.08,339.83
2018,7,11,14,15,801.0,155.0,2.3,35.2,863.5,434.88,299.65
2018,7,11,14,30,794.0,153.0,2.3,35.1,837.0,383.02,258.01
2018,7,11,14,45,675.0,201.0,2.3,35.05,767.0,326.04,215.3
2018,7,11,15,0,556.0,249.0,2.3,35.0,697.0,285.2,186.12
2018,7,11,15,15,398.5,265.0,2.25,34.85,578.0,227.48,149.05
2018,7,11,15,30,241.0,281.0,2.2,34.7,459.0,196.04,133.92
2018,7,11,15,45,170.0,258.0,2.15,34.55,380.0,170.36,121.53
2018,7,11,16,0,99.0,235.0,2.1,34.4,301.0,151.27,115.32
2018,7,11,16,15,275.5,207.5,2.0,34.1,372.0,132.56,101.05
2018,7,11,16,30,452.0,180.0,1.9,33.8,443.0,116.1,88.4
2018,7,11,16,45,349.5,159.5,1.8,33.55,352.0,103.47,78.68
2018,7,11,17,0,247.0,139.0,1.7,33.3,261.0,95.35,72.5
2018,7,11,17,15,132.0,103.0,1.55,32.85,167.5,71.57,53.49
2018,7,11,17,30,17.0,67.0,1.4,32.4,74.0,51.44,37.21
2018,7,11,17,45,28.5,74.0,1.25,32.0,83.5,56.19,41.34
2018,7,11,18,0,40.0,81.0,1.1,31.6,93.0,60.36,44.92
2018,7,11,18,15,63.5,77.5,1.1,31.6,92.5,56.52,41.65
2018,7,11,18,30,87.0,74.0,1.1,31.6,92.0,53.42,38.81
2018,7,11,18,45,58.5,52.5,0.9,30.15,63.0,38.64,26.32
2018,7,11,19,0,30.0,31.0,0.7,28.7,34.0,23.63,13.3
2018,7,11,19,15,15.5,17.5,0.7,28.5,19.0,13.56,0.0
2018,7,11,19,30,1.0,4.0,0.7,28.3,4.0,3.15,0.0
2018,7,11,19,45,0.5,2.0,0.65,28.1,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,20.5,7.5,2.35,22.8,8.5,10.88,0.0
2018,7,12,5,30,41.0,15.0,2.5,23.0,17.0,31.41,0.0
2018,7,12,5,45,100.0,34.5,2.65,23.2,46.5,84.42,55.33
2018,7,12,6,0,159.0,54.0,2.8,23.4,76.0,134.55,100.7
2018,7,12,6,15,183.5,69.0,2.9,23.75,104.5,168.69,130.95
2018,7,12,6,30,208.0,84.0,3.0,24.1,133.0,205.35,162.49
2018,7,12,6,45,178.5,99.5,3.1,24.4,149.0,214.34,170.67
2018,7,12,7,0,149.0,115.0,3.2,24.7,165.0,207.41,165.27
2018,7,12,7,15,274.0,133.5,3.2,25.2,244.0,326.95,261.08
2018,7,12,7,30,399.0,152.0,3.2,25.7,323.0,459.67,363.18
2018,7,12,7,45,454.0,160.0,3.2,26.2,378.0,523.29,409.72
2018,7,12,8,0,509.0,168.0,3.2,26.7,433.0,589.09,456.87
2018,7,12,8,15,476.5,187.5,3.15,27.25,455.0,598.68,460.56
2018,7,12,8,30,444.0,207.0,3.1,27.8,477.0,604.19,461.43
2018,7,12,8,45,425.0,228.5,3.0,28.35,503.5,619.29,469.06
2018,7,12,9,0,406.0,250.0,2.9,28.9,530.0,631.29,474.3
2018,7,12,9,15,460.0,250.0,2.85,29.35,585.5,683.88,509.77
2018,7,12,9,30,514.0,250.0,2.8,29.8,641.0,735.68,543.66
2018,7,12,9,45,581.5,237.5,2.7,30.25,700.5,792.66,580.33
2018,7,12,10,0,649.0,225.0,2.6,30.7,760.0,842.07,611.13
2018,7,12,10,15,657.5,229.5,2.5,30.95,789.0,850.63,614.06
2018,7,12,10,30,666.0,234.0,2.4,31.2,818.0,855.89,615.15
2018,7,12,10,45,671.0,238.5,2.3,31.5,841.0,854.63,611.88
2018,7,12,11,0,676.0,243.0,2.2,31.8,864.0,849.95,606.48
2018,7,12,11,15,571.5,292.5,2.15,31.95,824.5,785.0,560.66
2018,7,12,11,30,467.0,342.0,2.1,32.1,785.0,720.95,515.51
2018,7,12,11,45,323.0,407.5,2.05,32.25,715.5,628.27,450.13
2018,7,12,12,0,179.0,473.0,2.0,32.4,646.0,542.61,388.66
2018,7,12,12,15,163.0,475.0,2.05,32.5,633.0,519.15,372.54
2018,7,12,12,30,147.0,477.0,2.1,32.6,620.0,495.77,356.03
2018,7,12,12,45,128.0,469.0,2.1,32.75,593.0,463.04,332.83
2018,7,12,13,0,109.0,461.0,2.1,32.9,566.0,431.59,310.47
2018,7,12,13,15,195.0,439.0,2.15,32.85,623.5,455.14,327.8
2018,7,12,13,30,281.0,417.0,2.2,32.8,681.0,469.79,337.78
2018,7,12,13,45,404.5,357.5,2.25,32.7,729.0,468.52,335.97
2018,7,12,14,0,528.0,298.0,2.3,32.6,777.0,456.79,325.19
2018,7,12,14,15,616.0,248.5,2.35,32.55,791.5,421.63,296.28
2018,7,12,14,30,704.0,199.0,2.4,32.5,806.0,379.88,260.74
2018,7,12,14,45,697.0,193.5,2.45,32.45,775.0,328.63,219.13
2018,7,12,15,0,690.0,188.0,2.5,32.4,744.0,277.44,177.81
2018,7,12,15,15,602.0,210.5,2.5,32.25,678.5,229.56,144.11
2018,7,12,15,30,514.0,233.0,2.5,32.1,613.0,192.34,122.75
