Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,45,404.5,240.0,2.55,32.0,528.0,152.57,105.82
2018,7,12,16,0,295.0,247.0,2.6,31.9,443.0,152.63,117.77
2018,7,12,16,15,416.5,208.0,2.6,31.65,462.5,128.91,99.28
2018,7,12,16,30,538.0,169.0,2.6,31.4,482.0,112.0,86.1
2018,7,12,16,45,547.5,154.0,2.6,31.2,447.5,104.82,80.66
2018,7,12,17,0,557.0,139.0,2.6,31.0,413.0,98.7,76.03
2018,7,12,17,15,525.0,129.5,2.45,30.6,365.0,91.44,70.46
2018,7,12,17,30,493.0,120.0,2.3,30.2,317.0,85.59,65.97
2018,7,12,17,45,452.5,109.0,2.2,29.8,270.0,78.45,60.33
2018,7,12,18,0,412.0,98.0,2.1,29.4,223.0,71.14,54.39
2018,7,12,18,15,300.5,83.5,2.1,29.4,165.5,60.53,45.43
2018,7,12,18,30,189.0,69.0,2.1,29.4,108.0,50.45,36.72
2018,7,12,18,45,168.0,54.5,1.7,27.9,82.0,40.19,27.87
2018,7,12,19,0,147.0,40.0,1.3,26.4,56.0,29.72,18.32
2018,7,12,19,15,85.5,24.0,1.35,26.05,32.0,17.97,1.18
2018,7,12,19,30,24.0,8.0,1.4,25.7,8.0,6.29,0.0
2018,7,12,19,45,12.0,4.0,1.4,25.4,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,13,5,15,29.0,8.5,2.0,20.4,9.5,13.74,0.0
2018,7,13,5,30,58.0,17.0,2.1,20.7,19.0,30.6,0.0
2018,7,13,5,45,135.5,33.5,2.25,21.05,49.0,96.0,63.2
2018,7,13,6,0,213.0,50.0,2.4,21.4,79.0,160.84,121.7
2018,7,13,6,15,211.0,63.5,2.45,21.95,102.5,174.87,136.64
2018,7,13,6,30,209.0,77.0,2.5,22.5,126.0,197.8,157.31
2018,7,13,6,45,141.0,98.5,2.5,23.05,135.0,180.83,144.13
2018,7,13,7,0,73.0,120.0,2.5,23.6,144.0,155.19,122.68
2018,7,13,7,15,148.5,144.5,2.5,24.25,204.5,243.81,194.35
2018,7,13,7,30,224.0,169.0,2.5,24.9,265.0,341.22,270.36
2018,7,13,7,45,289.5,179.5,2.45,25.55,320.0,406.98,319.99
2018,7,13,8,0,355.0,190.0,2.4,26.2,375.0,476.51,371.1
2018,7,13,8,15,293.5,216.0,2.35,26.75,379.0,464.34,358.5
2018,7,13,8,30,232.0,242.0,2.3,27.3,383.0,447.07,342.5
2018,7,13,8,45,181.5,276.5,2.25,27.9,392.0,424.41,322.87
2018,7,13,9,0,131.0,311.0,2.2,28.5,401.0,416.67,313.98
2018,7,13,9,15,141.5,333.5,2.15,28.9,436.5,447.63,335.12
2018,7,13,9,30,152.0,356.0,2.1,29.3,472.0,477.87,355.21
2018,7,13,9,45,184.5,373.5,2.1,29.75,521.0,522.13,385.57
2018,7,13,10,0,217.0,391.0,2.1,30.2,570.0,565.57,414.72
2018,7,13,10,15,310.0,377.0,2.1,30.5,643.0,651.28,473.91
2018,7,13,10,30,403.0,363.0,2.1,30.8,716.0,732.18,527.93
2018,7,13,10,45,454.0,354.0,2.1,31.1,762.0,761.64,546.4
2018,7,13,11,0,505.0,345.0,2.1,31.4,808.0,787.7,562.79
2018,7,13,11,15,584.5,303.5,2.15,31.6,849.5,806.29,575.81
2018,7,13,11,30,664.0,262.0,2.2,31.8,891.0,821.38,586.39
2018,7,13,11,45,705.0,240.0,2.2,32.05,914.5,814.24,581.13
2018,7,13,12,0,746.0,218.0,2.2,32.3,938.0,802.3,572.79
2018,7,13,12,15,772.5,202.0,2.2,32.4,949.0,772.04,552.62
2018,7,13,12,30,799.0,186.0,2.2,32.5,960.0,747.12,535.49
2018,7,13,12,45,736.0,221.5,2.2,32.55,932.0,701.49,502.76
2018,7,13,13,0,673.0,257.0,2.2,32.6,904.0,650.35,466.3
2018,7,13,13,15,552.5,322.5,2.2,32.7,849.0,590.79,423.09
2018,7,13,13,30,432.0,388.0,2.2,32.8,794.0,534.08,381.91
2018,7,13,13,45,386.0,397.0,2.2,32.85,754.0,488.11,348.68
2018,7,13,14,0,340.0,406.0,2.2,32.9,714.0,444.7,317.0
2018,7,13,14,15,270.0,407.0,2.15,32.85,647.0,390.12,277.8
2018,7,13,14,30,200.0,408.0,2.1,32.8,580.0,349.07,248.62
2018,7,13,14,45,160.0,383.0,2.1,32.75,517.5,303.54,216.16
2018,7,13,15,0,120.0,358.0,2.1,32.7,455.0,263.19,187.81
2018,7,13,15,15,133.0,340.5,2.05,32.55,443.0,241.39,171.44
2018,7,13,15,30,146.0,323.0,2.0,32.4,431.0,218.26,154.98
2018,7,13,15,45,153.0,297.5,2.0,32.25,404.5,189.65,137.15
2018,7,13,16,0,160.0,272.0,2.0,32.1,378.0,171.56,132.38
2018,7,13,16,15,264.0,242.0,2.0,31.85,402.0,150.46,116.23
2018,7,13,16,30,368.0,212.0,2.0,31.6,426.0,138.24,107.01
2018,7,13,16,45,361.0,195.5,1.95,31.3,389.5,129.67,100.62
2018,7,13,17,0,354.0,179.0,1.9,31.0,353.0,120.67,93.82
2018,7,13,17,15,290.0,162.0,1.75,30.45,294.0,109.9,85.56
2018,7,13,17,30,226.0,145.0,1.6,29.9,235.0,98.94,77.02
2018,7,13,17,45,260.0,124.0,1.45,29.35,213.5,86.89,67.41
2018,7,13,18,0,294.0,103.0,1.3,28.8,192.0,74.18,57.03
2018,7,13,18,15,241.0,87.0,1.3,28.8,150.5,63.02,47.61
2018,7,13,18,30,188.0,71.0,1.3,28.8,109.0,51.71,37.86
2018,7,13,18,45,148.0,54.0,1.1,26.9,79.0,39.71,27.59
2018,7,13,19,0,108.0,37.0,0.9,25.0,49.0,27.53,16.65
2018,7,13,19,15,67.0,22.5,0.95,24.65,28.5,16.89,0.17
2018,7,13,19,30,26.0,8.0,1.0,24.3,8.0,6.29,0.0
2018,7,13,19,45,13.0,4.0,1.0,23.9,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,14,5,15,21.5,8.0,1.3,19.65,9.0,6.29,0.0
2018,7,14,5,30,43.0,16.0,1.4,20.1,18.0,25.37,0.0
2018,7,14,5,45,113.0,34.5,1.5,20.55,48.0,90.16,58.62
2018,7,14,6,0,183.0,53.0,1.6,21.0,78.0,143.98,108.53
2018,7,14,6,15,256.5,68.0,1.6,21.8,119.0,212.12,165.85
2018,7,14,6,30,330.0,83.0,1.6,22.6,160.0,279.37,221.47
2018,7,14,6,45,390.5,94.0,1.55,23.4,207.0,341.64,271.57
2018,7,14,7,0,451.0,105.0,1.5,24.2,254.0,408.66,323.42
2018,7,14,7,15,496.0,114.0,1.4,24.9,303.5,467.51,366.94
2018,7,14,7,30,541.0,123.0,1.3,25.6,353.0,528.57,410.25
2018,7,14,7,45,576.5,129.0,1.2,26.25,402.5,589.76,451.65
2018,7,14,8,0,612.0,135.0,1.1,26.9,452.0,643.72,486.44
2018,7,14,8,15,626.0,143.5,1.1,27.4,496.0,682.82,510.8
2018,7,14,8,30,640.0,152.0,1.1,27.9,540.0,720.1,533.44
2018,7,14,8,45,664.0,156.5,1.05,28.45,586.5,759.68,556.63
2018,7,14,9,0,688.0,161.0,1.0,29.0,633.0,797.33,577.5
2018,7,14,9,15,715.0,159.5,1.0,29.35,677.0,829.14,595.34
2018,7,14,9,30,742.0,158.0,1.0,29.7,721.0,858.43,611.44
2018,7,14,9,45,674.0,196.0,1.0,30.1,726.5,839.28,596.57
2018,7,14,10,0,606.0,234.0,1.0,30.5,732.0,813.54,576.79
2018,7,14,10,15,539.5,273.5,1.0,30.8,729.5,780.96,553.14
2018,7,14,10,30,473.0,313.0,1.0,31.1,727.0,751.58,531.45
2018,7,14,10,45,382.5,367.5,1.0,31.35,708.5,694.88,491.84
2018,7,14,11,0,292.0,422.0,1.0,31.6,690.0,654.83,462.71
2018,7,14,11,15,382.0,385.0,0.95,31.85,742.5,688.75,485.85
2018,7,14,11,30,472.0,348.0,0.9,32.1,795.0,732.38,513.6
2018,7,14,11,45,522.0,325.5,0.9,32.35,824.5,736.19,515.45
2018,7,14,12,0,572.0,303.0,0.9,32.6,854.0,733.96,513.78
2018,7,14,12,15,489.5,342.0,0.85,32.75,814.5,678.78,475.34
2018,7,14,12,30,407.0,381.0,0.8,32.9,775.0,623.05,436.9
2018,7,14,12,45,477.0,343.0,0.8,33.05,802.5,618.45,434.52
2018,7,14,13,0,547.0,305.0,0.8,33.2,830.0,607.71,427.09
2018,7,14,13,15,489.5,329.5,0.8,33.3,795.0,558.64,392.72
2018,7,14,13,30,432.0,354.0,0.8,33.4,760.0,512.11,360.07
2018,7,14,13,45,516.5,308.0,0.75,33.45,783.0,494.41,346.43
2018,7,14,14,0,601.0,262.0,0.7,33.5,806.0,465.27,323.48
2018,7,14,14,15,543.5,277.5,0.7,33.5,758.5,415.91,287.15
2018,7,14,14,30,486.0,293.0,0.7,33.5,711.0,368.16,252.0
2018,7,14,14,45,512.0,269.0,0.7,33.45,694.5,326.04,218.76
2018,7,14,15,0,538.0,245.0,0.7,33.4,678.0,280.98,182.97
2018,7,14,15,15,551.0,227.0,0.7,33.25,651.5,232.39,146.13
2018,7,14,15,30,564.0,209.0,0.7,33.1,625.0,184.07,113.12
2018,7,14,15,45,452.5,218.0,0.7,33.0,539.0,144.42,97.47
2018,7,14,16,0,341.0,227.0,0.7,32.9,453.0,143.65,109.56
2018,7,14,16,15,387.5,201.5,0.7,32.65,440.5,124.64,95.0
2018,7,14,16,30,434.0,176.0,0.7,32.4,428.0,113.46,86.56
2018,7,14,16,45,370.5,175.0,0.7,32.2,376.5,113.05,86.64
2018,7,14,17,0,307.0,174.0,0.7,32.0,325.0,116.88,90.11
2018,7,14,17,15,314.5,154.5,0.7,31.6,294.0,106.05,81.81
2018,7,14,17,30,322.0,135.0,0.7,31.2,263.0,94.68,72.97
2018,7,14,17,45,290.5,118.0,0.7,30.8,221.0,83.72,64.3
2018,7,14,18,0,259.0,101.0,0.7,30.4,179.0,72.48,55.19
2018,7,14,18,15,227.0,83.5,0.7,30.4,142.5,60.65,45.28
2018,7,14,18,30,195.0,66.0,0.7,30.4,106.0,48.54,34.94
2018,7,14,18,45,165.5,50.5,0.7,28.75,77.5,37.52,25.53
2018,7,14,19,0,136.0,35.0,0.7,27.1,49.0,26.3,15.44
2018,7,14,19,15,83.5,21.5,0.7,26.65,28.5,16.23,0.0
2018,7,14,19,30,31.0,8.0,0.7,26.2,8.0,6.29,0.0
2018,7,14,19,45,15.5,4.0,0.75,25.75,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,15,5,15,27.5,8.0,1.35,20.9,9.0,6.29,0.0
2018,7,15,5,30,55.0,16.0,1.5,21.4,18.0,28.96,0.0
2018,7,15,5,45,141.0,32.5,1.65,21.9,48.5,105.18,67.71
2018,7,15,6,0,227.0,49.0,1.8,22.4,79.0,166.16,124.82
2018,7,15,6,15,302.0,62.0,1.9,23.2,120.5,226.88,176.55
2018,7,15,6,30,377.0,75.0,2.0,24.0,162.0,295.16,233.17
2018,7,15,6,45,434.0,84.5,2.05,24.8,208.5,356.1,282.45
2018,7,15,7,0,491.0,94.0,2.1,25.6,255.0,421.42,333.32
2018,7,15,7,15,534.5,101.0,2.1,26.35,304.0,486.76,382.04
2018,7,15,7,30,578.0,108.0,2.1,27.1,353.0,547.35,425.58
2018,7,15,7,45,612.0,113.0,2.1,27.85,402.5,600.06,461.9
2018,7,15,8,0,646.0,118.0,2.1,28.6,452.0,652.79,497.09
2018,7,15,8,15,664.5,124.5,1.95,29.15,498.0,694.4,522.73
2018,7,15,8,30,683.0,131.0,1.8,29.7,544.0,734.37,545.94
2018,7,15,8,45,627.0,165.0,1.7,30.2,567.0,737.88,543.91
2018,7,15,9,0,571.0,199.0,1.6,30.7,590.0,734.1,536.75
2018,7,15,9,15,589.5,206.5,1.5,31.1,632.5,765.84,554.97
2018,7,15,9,30,608.0,214.0,1.4,31.5,675.0,795.16,570.84
2018,7,15,9,45,692.0,183.5,1.3,31.9,732.5,844.31,600.35
2018,7,15,10,0,776.0,153.0,1.2,32.3,790.0,883.01,620.84
2018,7,15,10,15,693.0,204.5,1.2,32.6,789.5,862.79,605.86
2018,7,15,10,30,610.0,256.0,1.2,32.9,789.0,828.6,580.86
2018,7,15,10,45,482.0,332.0,1.2,33.25,760.5,769.34,538.95
2018,7,15,11,0,354.0,408.0,1.2,33.6,732.0,697.81,489.24
2018,7,15,11,15,366.5,409.0,1.25,33.8,750.0,697.72,489.54
2018,7,15,11,30,379.0,410.0,1.3,34.0,768.0,695.27,487.63
2018,7,15,11,45,492.5,349.5,1.3,34.2,820.5,733.12,513.41
2018,7,15,12,0,606.0,289.0,1.3,34.4,873.0,751.49,526.06
2018,7,15,12,15,530.5,332.0,1.35,34.5,844.0,703.32,492.93
2018,7,15,12,30,455.0,375.0,1.4,34.6,815.0,654.67,459.79
2018,7,15,12,45,478.0,361.5,1.45,34.75,822.0,634.11,446.32
2018,7,15,13,0,501.0,348.0,1.5,34.9,829.0,610.65,430.3
2018,7,15,13,15,519.5,334.5,1.5,34.95,827.5,581.53,409.89
2018,7,15,13,30,538.0,321.0,1.5,35.0,826.0,549.85,387.2
2018,7,15,13,45,575.5,293.5,1.5,35.1,823.5,512.2,359.76
2018,7,15,14,0,613.0,266.0,1.5,35.2,821.0,474.52,331.13
2018,7,15,14,15,630.0,246.5,1.5,35.1,802.0,429.09,296.38
2018,7,15,14,30,647.0,227.0,1.5,35.0,783.0,381.14,258.74
2018,7,15,14,45,556.0,254.5,1.5,34.95,719.5,328.74,219.96
2018,7,15,15,0,465.0,282.0,1.5,34.9,656.0,286.38,189.71
2018,7,15,15,15,450.5,275.0,1.5,34.7,622.5,244.74,159.14
2018,7,15,15,30,436.0,268.0,1.5,34.5,589.0,204.64,132.72
2018,7,15,15,45,354.0,264.5,1.5,34.35,515.0,173.47,120.32
2018,7,15,16,0,272.0,261.0,1.5,34.2,441.0,159.14,121.39
2018,7,15,16,15,287.0,239.5,1.45,33.9,417.0,149.82,114.6
2018,7,15,16,30,302.0,218.0,1.4,33.6,393.0,139.84,107.23
2018,7,15,16,45,340.0,196.0,1.35,33.35,376.0,129.48,99.47
2018,7,15,17,0,378.0,174.0,1.3,33.1,359.0,114.29,87.76
2018,7,15,17,15,224.5,143.5,1.2,32.6,250.0,97.92,75.01
2018,7,15,17,30,71.0,113.0,1.1,32.1,141.0,80.6,61.26
2018,7,15,17,45,37.0,104.0,1.0,31.55,118.5,75.74,57.57
2018,7,15,18,0,3.0,95.0,0.9,31.0,96.0,69.73,52.79
2018,7,15,18,15,29.0,82.5,0.9,31.0,88.5,59.95,44.59
2018,7,15,18,30,55.0,70.0,0.9,31.0,81.0,51.04,36.9
2018,7,15,18,45,35.5,51.5,0.8,29.75,58.0,37.95,25.74
2018,7,15,19,0,16.0,33.0,0.7,28.5,35.0,24.77,14.05
2018,7,15,19,15,10.0,19.0,0.7,28.25,20.0,14.47,0.0
2018,7,15,19,30,4.0,5.0,0.7,28.0,5.0,3.93,0.0
2018,7,15,19,45,2.0,2.5,0.7,27.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.0,0.55,23.25,4.0,0.0,0.0
2018,7,16,5,30,3.0,8.0,0.6,23.3,8.0,7.19,0.0
2018,7,16,5,45,1.5,17.0,0.7,23.4,17.0,13.48,3.86
2018,7,16,6,0,0.0,26.0,0.8,23.5,26.0,19.83,10.31
2018,7,16,6,15,0.0,34.0,0.85,23.7,34.0,25.96,15.67
2018,7,16,6,30,0.0,42.0,0.9,23.9,42.0,32.1,20.92
2018,7,16,6,45,0.5,55.0,1.0,24.05,55.0,42.4,29.51
2018,7,16,7,0,1.0,68.0,1.1,24.2,68.0,53.03,38.24
2018,7,16,7,15,55.5,115.5,1.2,24.7,139.0,139.48,109.27
2018,7,16,7,30,110.0,163.0,1.3,25.2,210.0,241.58,190.07
2018,7,16,7,45,154.0,187.0,1.45,25.7,261.5,301.28,235.82
2018,7,16,8,0,198.0,211.0,1.6,26.2,313.0,363.38,282.47
2018,7,16,8,15,178.5,229.5,1.65,26.5,328.5,370.75,286.12
2018,7,16,8,30,159.0,248.0,1.7,26.8,344.0,376.19,288.51
2018,7,16,8,45,97.0,249.5,1.8,27.15,309.5,326.13,248.75
2018,7,16,9,0,35.0,251.0,1.9,27.5,275.0,254.62,192.74
2018,7,16,9,15,54.0,290.5,2.05,27.7,330.0,308.66,233.37
2018,7,16,9,30,73.0,330.0,2.2,27.9,385.0,362.66,272.85
2018,7,16,9,45,67.5,346.0,2.35,28.15,399.0,370.83,277.73
2018,7,16,10,0,62.0,362.0,2.5,28.4,413.0,378.45,282.4
2018,7,16,10,15,100.0,393.0,2.6,28.7,479.0,439.51,326.78
2018,7,16,10,30,138.0,424.0,2.7,29.0,545.0,518.05,382.24
2018,7,16,10,45,180.0,435.5,2.8,29.3,597.5,560.61,411.92
2018,7,16,11,0,222.0,447.0,2.9,29.6,650.0,601.04,439.92
2018,7,16,11,15,177.5,456.0,2.9,29.85,620.5,561.28,410.09
2018,7,16,11,30,133.0,465.0,2.9,30.1,591.0,521.83,380.85
2018,7,16,11,45,146.0,473.0,2.95,30.3,612.5,529.79,386.31
2018,7,16,12,0,159.0,481.0,3.0,30.5,634.0,535.84,390.19
2018,7,16,12,15,198.0,480.5,3.05,30.75,671.5,552.93,402.18
2018,7,16,12,30,237.0,480.0,3.1,31.0,709.0,566.46,411.41
2018,7,16,12,45,208.0,478.5,3.15,31.2,679.0,528.11,383.64
2018,7,16,13,0,179.0,477.0,3.2,31.4,649.0,491.26,357.04
2018,7,16,13,15,369.0,385.0,3.2,31.6,733.0,525.06,382.21
2018,7,16,13,30,559.0,293.0,3.2,31.8,817.0,539.52,391.65
2018,7,16,13,45,588.5,263.0,3.2,31.95,804.5,499.54,361.0
2018,7,16,14,0,618.0,233.0,3.2,32.1,792.0,455.83,326.86
2018,7,16,14,15,707.5,187.0,3.25,32.15,809.0,422.13,298.01
2018,7,16,14,30,797.0,141.0,3.3,32.2,826.0,381.28,261.88
2018,7,16,14,45,628.0,193.0,3.3,32.25,719.5,311.83,210.33
2018,7,16,15,0,459.0,245.0,3.3,32.3,613.0,263.84,177.11
2018,7,16,15,15,297.5,272.5,3.25,32.25,506.5,224.36,153.01
2018,7,16,15,30,136.0,300.0,3.2,32.2,400.0,206.11,146.94
2018,7,16,15,45,144.5,282.0,3.2,32.1,382.5,182.32,132.1
2018,7,16,16,0,153.0,264.0,3.2,32.0,365.0,167.45,129.56
2018,7,16,16,15,98.0,219.0,3.2,31.8,282.0,142.93,110.52
2018,7,16,16,30,43.0,174.0,3.2,31.6,199.0,122.29,94.4
2018,7,16,16,45,22.0,131.5,3.15,31.35,144.0,95.33,72.93
2018,7,16,17,0,1.0,89.0,3.1,31.1,89.0,68.22,51.02
2018,7,16,17,15,138.5,103.0,3.0,30.65,157.5,71.73,54.24
2018,7,16,17,30,276.0,117.0,2.9,30.2,226.0,83.05,63.93
2018,7,16,17,45,379.5,99.0,2.75,29.75,225.5,70.97,54.12
2018,7,16,18,0,483.0,81.0,2.6,29.3,225.0,62.97,47.59
2018,7,16,18,15,422.5,71.5,2.6,29.3,179.5,53.79,39.79
2018,7,16,18,30,362.0,62.0,2.6,29.3,134.0,46.66,33.54
2018,7,16,18,45,278.0,49.5,2.25,27.95,95.5,37.25,25.35
2018,7,16,19,0,194.0,37.0,1.9,26.6,57.0,27.84,16.56
2018,7,16,19,15,112.0,22.5,1.95,26.35,32.5,16.99,0.0
2018,7,16,19,30,30.0,8.0,2.0,26.1,8.0,6.29,0.0
2018,7,16,19,45,15.0,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,25.5,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,51.0,14.0,1.9,23.0,16.0,26.24,0.0
2018,7,17,5,45,128.5,30.0,2.05,23.35,44.5,97.05,59.5
2018,7,17,6,0,206.0,46.0,2.2,23.7,73.0,154.82,115.32
2018,7,17,6,15,279.0,60.0,2.3,24.25,113.5,214.76,166.48
2018,7,17,6,30,352.0,74.0,2.4,24.8,154.0,282.09,222.57
2018,7,17,6,45,386.5,86.5,2.5,25.35,195.0,332.58,264.06
2018,7,17,7,0,421.0,99.0,2.6,25.9,236.0,385.39,305.92
2018,7,17,7,15,485.0,105.0,2.65,26.35,289.0,452.2,357.44
2018,7,17,7,30,549.0,111.0,2.7,26.8,342.0,531.63,416.48
2018,7,17,7,45,582.5,116.5,2.75,27.3,390.5,583.67,453.44
2018,7,17,8,0,616.0,122.0,2.8,27.8,439.0,635.77,489.56
2018,7,17,8,15,642.0,126.5,2.85,28.1,486.0,680.45,519.89
2018,7,17,8,30,668.0,131.0,2.9,28.4,533.0,723.98,548.35
2018,7,17,8,45,689.5,134.5,2.9,28.7,578.0,761.08,571.54
2018,7,17,9,0,711.0,138.0,2.9,29.0,623.0,796.14,593.07
2018,7,17,9,15,678.5,159.5,2.9,29.2,646.0,800.21,593.64
2018,7,17,9,30,646.0,181.0,2.9,29.4,669.0,799.47,591.2
2018,7,17,9,45,708.0,163.5,2.95,29.65,723.0,840.74,617.57
2018,7,17,10,0,770.0,146.0,3.0,29.9,777.0,873.26,637.46
2018,7,17,10,15,780.5,147.0,3.0,30.0,807.5,881.09,641.12
2018,7,17,10,30,791.0,148.0,3.0,30.1,838.0,885.39,642.75
2018,7,17,10,45,759.5,168.5,3.0,30.25,846.5,866.6,629.2
2018,7,17,11,0,728.0,189.0,3.0,30.4,855.0,843.85,613.31
2018,7,17,11,15,775.0,168.0,3.0,30.6,889.0,850.25,616.72
2018,7,17,11,30,822.0,147.0,3.0,30.8,923.0,837.84,607.57
2018,7,17,11,45,701.0,219.0,3.0,31.0,886.0,798.33,578.74
2018,7,17,12,0,580.0,291.0,3.0,31.2,849.0,734.89,532.66
2018,7,17,12,15,419.0,354.0,3.0,31.4,757.5,637.55,462.98
2018,7,17,12,30,258.0,417.0,3.0,31.6,666.0,538.98,391.72
2018,7,17,12,45,374.0,361.5,2.95,31.85,720.5,563.94,410.39
2018,7,17,13,0,490.0,306.0,2.9,32.1,775.0,574.51,417.65
2018,7,17,13,15,662.0,221.5,2.85,32.25,846.5,586.1,425.42
2018,7,17,13,30,834.0,137.0,2.8,32.4,918.0,578.42,418.22
2018,7,17,13,45,813.5,144.5,2.75,32.55,893.5,529.54,380.25
2018,7,17,14,0,793.0,152.0,2.7,32.7,869.0,482.65,343.05
2018,7,17,14,15,625.5,232.5,2.7,32.75,787.5,420.11,295.99
2018,7,17,14,30,458.0,313.0,2.7,32.8,706.0,373.19,261.56
2018,7,17,14,45,255.0,288.0,2.65,32.8,505.5,268.93,188.97
2018,7,17,15,0,52.0,263.0,2.6,32.8,305.0,198.25,143.01
2018,7,17,15,15,33.0,217.5,2.55,32.7,243.5,160.11,115.54
2018,7,17,15,30,14.0,172.0,2.5,32.6,182.0,130.02,94.02
2018,7,17,15,45,27.0,200.5,2.5,32.55,218.5,140.21,102.09
2018,7,17,16,0,40.0,229.0,2.5,32.5,255.0,154.66,119.11
2018,7,17,16,15,63.0,231.0,2.4,32.25,269.0,155.6,120.29
2018,7,17,16,30,86.0,233.0,2.3,32.0,283.0,156.04,121.13
2018,7,17,16,45,115.5,217.5,2.2,31.75,278.0,141.78,110.21
2018,7,17,17,0,145.0,202.0,2.1,31.5,273.0,133.51,104.05
2018,7,17,17,15,121.0,167.5,1.95,31.05,222.0,113.68,88.47
2018,7,17,17,30,97.0,133.0,1.8,30.6,171.0,92.93,71.88
2018,7,17,17,45,73.0,101.5,1.6,30.15,128.0,72.99,55.67
2018,7,17,18,0,49.0,70.0,1.4,29.7,85.0,53.15,39.25
2018,7,17,18,15,58.5,69.0,1.4,29.7,83.5,50.97,37.35
2018,7,17,18,30,68.0,68.0,1.4,29.7,82.0,49.42,35.77
2018,7,17,18,45,46.5,49.5,1.15,28.55,58.0,36.5,24.64
2018,7,17,19,0,25.0,31.0,0.9,27.4,34.0,23.44,12.94
2018,7,17,19,15,16.0,18.5,0.9,27.2,20.0,14.09,0.0
2018,7,17,19,30,7.0,6.0,0.9,27.0,6.0,4.72,0.0
2018,7,17,19,45,3.5,3.0,0.95,26.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.65,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,22.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,18,5,15,3.0,5.0,2.25,21.0,5.0,0.0,0.0
2018,7,18,5,30,6.0,10.0,2.3,21.1,10.0,9.66,0.0
2018,7,18,5,45,75.5,27.0,2.4,21.25,36.0,65.48,38.01
2018,7,18,6,0,145.0,44.0,2.5,21.4,62.0,117.95,87.75
2018,7,18,6,15,203.0,57.5,2.55,21.75,96.0,165.68,129.26
2018,7,18,6,30,261.0,71.0,2.6,22.1,130.0,232.12,185.22
2018,7,18,6,45,242.0,95.0,2.7,22.5,160.5,247.42,198.89
2018,7,18,7,0,223.0,119.0,2.8,22.9,191.0,272.42,219.12
2018,7,18,7,15,239.0,136.0,2.9,23.45,225.5,309.72,248.55
2018,7,18,7,30,255.0,153.0,3.0,24.0,260.0,347.59,277.56
2018,7,18,7,45,193.5,184.0,3.1,24.55,271.5,328.0,260.01
2018,7,18,8,0,132.0,215.0,3.2,25.1,283.0,317.94,249.54
2018,7,18,8,15,160.0,238.5,3.1,25.6,329.0,366.62,285.99
2018,7,18,8,30,188.0,262.0,3.0,26.1,375.0,416.07,322.0
2018,7,18,8,45,243.0,277.0,2.95,26.6,435.0,499.3,382.55
2018,7,18,9,0,298.0,292.0,2.9,27.1,495.0,565.08,428.9
2018,7,18,9,15,279.0,317.0,2.75,27.55,516.5,575.71,433.14
2018,7,18,9,30,260.0,342.0,2.6,28.0,538.0,584.0,435.96
2018,7,18,9,45,247.5,357.5,2.5,28.4,551.5,586.6,435.35
2018,7,18,10,0,235.0,373.0,2.4,28.8,565.0,587.46,433.61
2018,7,18,10,15,434.5,298.0,2.2,29.25,670.0,712.72,522.1
2018,7,18,10,30,634.0,223.0,2.0,29.7,775.0,824.19,596.44
2018,7,18,10,45,580.5,258.5,1.85,30.15,775.0,798.64,574.1
2018,7,18,11,0,527.0,294.0,1.7,30.6,775.0,767.33,549.48
2018,7,18,11,15,460.0,330.0,1.55,30.95,756.0,726.91,519.02
2018,7,18,11,30,393.0,366.0,1.4,31.3,737.0,684.75,487.57
2018,7,18,11,45,354.5,393.0,1.25,31.7,730.5,647.22,459.96
2018,7,18,12,0,316.0,420.0,1.1,32.1,724.0,622.15,440.36
2018,7,18,12,15,213.5,437.5,1.05,32.35,643.0,531.29,377.27
2018,7,18,12,30,111.0,455.0,1.0,32.6,562.0,455.49,323.86
2018,7,18,12,45,344.0,373.5,0.95,32.8,703.0,547.67,389.64
2018,7,18,13,0,577.0,292.0,0.9,33.0,844.0,619.23,437.19
2018,7,18,13,15,537.0,289.0,0.9,33.15,797.5,562.45,397.1
2018,7,18,13,30,497.0,286.0,0.9,33.3,751.0,505.07,357.16
2018,7,18,13,45,349.5,356.0,0.9,33.4,679.5,445.28,314.62
2018,7,18,14,0,202.0,426.0,0.9,33.5,608.0,401.27,283.59
2018,7,18,14,15,190.0,399.0,0.85,33.5,566.5,360.59,254.71
2018,7,18,14,30,178.0,372.0,0.8,33.5,525.0,321.78,226.83
2018,7,18,14,45,248.5,330.5,0.8,33.5,535.0,293.42,203.97
2018,7,18,15,0,319.0,289.0,0.8,33.5,545.0,264.08,179.24
2018,7,18,15,15,222.5,258.0,0.75,33.35,432.5,203.58,138.48
2018,7,18,15,30,126.0,227.0,0.7,33.2,320.0,165.26,115.19
2018,7,18,15,45,144.0,244.0,0.7,33.1,344.0,163.22,116.26
2018,7,18,16,0,162.0,261.0,0.7,33.0,368.0,166.22,127.1
2018,7,18,16,15,161.0,239.0,0.65,32.75,338.5,154.95,118.74
2018,7,18,16,30,160.0,217.0,0.6,32.5,309.0,143.2,109.99
2018,7,18,16,45,249.0,185.0,0.6,32.25,313.5,121.37,93.17
2018,7,18,17,0,338.0,153.0,0.6,32.0,318.0,101.05,77.32
2018,7,18,17,15,334.0,138.5,0.6,31.55,286.0,93.47,71.64
2018,7,18,17,30,330.0,124.0,0.6,31.1,254.0,85.44,65.46
2018,7,18,17,45,254.5,108.0,0.6,30.65,199.5,77.05,58.84
2018,7,18,18,0,179.0,92.0,0.6,30.2,145.0,65.81,49.7
2018,7,18,18,15,121.0,81.5,0.6,30.2,114.0,59.43,44.29
2018,7,18,18,30,63.0,71.0,0.6,30.2,83.0,51.16,37.1
2018,7,18,18,45,37.0,51.5,0.7,28.4,58.0,37.82,25.74
2018,7,18,19,0,11.0,32.0,0.8,26.6,33.0,23.99,13.36
2018,7,18,19,15,14.5,19.0,0.8,26.1,19.5,14.38,0.0
2018,7,18,19,30,18.0,6.0,0.8,25.6,6.0,4.72,0.0
2018,7,18,19,45,9.0,3.0,0.85,25.1,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,19,5,15,31.0,6.5,2.1,19.4,7.5,0.0,0.0
2018,7,19,5,30,62.0,13.0,2.2,19.8,15.0,28.82,0.0
2018,7,19,5,45,169.5,28.5,2.3,20.15,47.0,109.35,64.8
2018,7,19,6,0,277.0,44.0,2.4,20.5,79.0,182.63,137.71
2018,7,19,6,15,338.5,55.5,2.45,21.35,117.5,238.17,186.7
2018,7,19,6,30,400.0,67.0,2.5,22.2,156.0,299.94,239.09
2018,7,19,6,45,436.5,79.0,2.55,23.05,199.5,353.54,283.28
2018,7,19,7,0,473.0,91.0,2.6,23.9,243.0,409.55,327.57
2018,7,19,7,15,559.5,92.0,2.7,24.65,303.0,496.57,394.38
2018,7,19,7,30,646.0,93.0,2.8,25.4,363.0,581.77,457.53
2018,7,19,7,45,591.0,117.5,2.9,26.2,389.5,592.68,462.43
2018,7,19,8,0,536.0,142.0,3.0,27.0,416.0,587.53,455.76
2018,7,19,8,15,616.5,135.5,2.9,27.5,481.0,671.59,514.99
2018,7,19,8,30,697.0,129.0,2.8,28.0,546.0,748.05,565.74
2018,7,19,8,45,624.0,167.0,2.75,28.5,563.0,741.5,556.99
2018,7,19,9,0,551.0,205.0,2.7,29.0,580.0,718.59,536.99
2018,7,19,9,15,502.5,242.0,2.6,29.4,600.5,720.17,534.13
2018,7,19,9,30,454.0,279.0,2.5,29.8,621.0,716.7,527.71
2018,7,19,9,45,459.0,295.5,2.4,30.15,656.0,738.3,539.78
2018,7,19,10,0,464.0,312.0,2.3,30.5,691.0,757.3,549.77
2018,7,19,10,15,478.0,318.5,2.2,30.8,722.0,772.64,557.69
2018,7,19,10,30,492.0,325.0,2.1,31.1,753.0,785.32,563.79
2018,7,19,10,45,604.5,273.0,2.0,31.35,814.0,834.15,595.96
2018,7,19,11,0,717.0,221.0,1.9,31.6,875.0,875.85,622.46
2018,7,19,11,15,783.5,185.0,1.85,31.85,912.5,875.62,620.96
2018,7,19,11,30,850.0,149.0,1.8,32.1,950.0,866.31,613.51
2018,7,19,11,45,869.5,139.5,1.75,32.35,966.5,851.08,602.5
2018,7,19,12,0,889.0,130.0,1.7,32.6,983.0,831.93,589.14
2018,7,19,12,15,857.0,149.5,1.7,32.75,974.0,791.29,562.56
2018,7,19,12,30,825.0,169.0,1.7,32.9,965.0,761.43,541.1
2018,7,19,12,45,839.5,158.5,1.65,33.0,965.0,727.36,517.33
2018,7,19,13,0,854.0,148.0,1.6,33.1,965.0,682.02,485.82
2018,7,19,13,15,767.0,194.0,1.6,33.15,920.5,629.09,447.64
2018,7,19,13,30,680.0,240.0,1.6,33.2,876.0,574.69,408.25
2018,7,19,13,45,526.0,313.0,1.65,33.2,799.0,507.81,360.36
2018,7,19,14,0,372.0,386.0,1.7,33.2,722.0,451.08,319.87
2018,7,19,14,15,314.0,392.0,1.7,33.15,669.5,402.75,285.14
2018,7,19,14,30,256.0,398.0,1.7,33.1,617.0,359.7,254.25
2018,7,19,14,45,278.5,376.5,1.7,33.05,606.5,330.24,231.26
2018,7,19,15,0,301.0,355.0,1.7,33.0,596.0,298.5,206.23
2018,7,19,15,15,314.5,331.5,1.75,32.85,572.5,261.71,178.47
2018,7,19,15,30,328.0,308.0,1.8,32.7,549.0,223.75,151.81
2018,7,19,15,45,205.0,288.0,1.8,32.55,435.5,189.3,135.33
2018,7,19,16,0,82.0,268.0,1.8,32.4,322.0,176.36,135.95
2018,7,19,16,15,101.0,253.5,1.8,32.15,315.0,168.29,130.17
2018,7,19,16,30,120.0,239.0,1.8,31.9,308.0,153.42,118.94
2018,7,19,16,45,204.5,207.5,1.8,31.6,312.0,138.6,107.66
2018,7,19,17,0,289.0,176.0,1.8,31.3,316.0,117.67,91.28
2018,7,19,17,15,352.0,149.0,1.65,30.75,300.0,100.27,77.61
2018,7,19,17,30,415.0,122.0,1.5,30.2,284.0,85.63,65.98
2018,7,19,17,45,383.5,107.5,1.3,29.65,240.5,76.55,58.75
2018,7,19,18,0,352.0,93.0,1.1,29.1,197.0,67.15,51.08
2018,7,19,18,15,303.0,78.5,1.1,29.1,155.5,57.25,42.69
2018,7,19,18,30,254.0,64.0,1.1,29.1,114.0,47.13,33.92
2018,7,19,18,45,206.0,49.0,0.95,27.4,82.0,36.44,24.69
2018,7,19,19,0,158.0,34.0,0.8,25.7,50.0,25.53,14.55
2018,7,19,19,15,97.5,21.0,0.85,25.35,29.0,15.85,0.0
2018,7,19,19,30,37.0,8.0,0.9,25.0,8.0,6.29,0.0
2018,7,19,19,45,18.5,4.0,1.0,24.65,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,5,15,18.0,5.0,1.55,20.6,5.5,0.0,0.0
2018,7,20,5,30,36.0,10.0,1.7,21.0,11.0,18.69,0.0
2018,7,20,5,45,30.5,11.0,1.8,21.4,13.0,25.92,10.71
2018,7,20,6,0,25.0,12.0,1.9,21.8,15.0,25.71,14.88
2018,7,20,6,15,12.5,14.5,2.1,22.45,16.0,17.21,8.54
2018,7,20,6,30,0.0,17.0,2.3,23.1,17.0,12.91,5.06
2018,7,20,6,45,2.5,52.0,2.45,23.7,53.0,41.22,28.59
2018,7,20,7,0,5.0,87.0,2.6,24.3,89.0,72.94,54.63
2018,7,20,7,15,13.0,110.0,2.7,24.8,115.5,98.26,75.19
2018,7,20,7,30,21.0,133.0,2.8,25.3,142.0,124.15,95.88
2018,7,20,7,45,90.0,173.0,2.85,25.8,218.0,225.29,177.23
2018,7,20,8,0,159.0,213.0,2.9,26.3,294.0,337.65,264.31
2018,7,20,8,15,186.0,233.0,2.95,26.75,337.0,382.72,297.4
2018,7,20,8,30,213.0,253.0,3.0,27.2,380.0,428.52,330.63
2018,7,20,8,45,182.5,280.0,3.0,27.65,395.0,432.82,331.13
2018,7,20,9,0,152.0,307.0,3.0,28.1,410.0,434.64,329.93
2018,7,20,9,15,143.0,313.5,3.0,28.5,415.5,432.43,326.76
2018,7,20,9,30,134.0,320.0,3.0,28.9,421.0,429.44,323.09
2018,7,20,9,45,153.5,348.5,3.0,29.3,469.5,473.47,353.95
2018,7,20,10,0,173.0,377.0,3.0,29.7,518.0,516.4,383.32
2018,7,20,10,15,260.0,378.0,3.0,30.05,599.5,612.54,451.19
2018,7,20,10,30,347.0,379.0,3.0,30.4,681.0,687.18,502.44
2018,7,20,10,45,386.0,372.5,3.0,30.7,717.0,708.57,516.08
2018,7,20,11,0,425.0,366.0,3.0,31.0,753.0,742.92,538.3
2018,7,20,11,15,433.0,363.0,2.95,31.25,764.0,734.22,531.03
2018,7,20,11,30,441.0,360.0,2.9,31.5,775.0,722.97,522.36
2018,7,20,11,45,530.5,320.0,2.9,31.75,825.0,745.81,538.54
2018,7,20,12,0,620.0,280.0,2.9,32.0,875.0,762.4,549.95
2018,7,20,12,15,654.0,260.0,2.9,32.1,889.0,745.99,538.52
2018,7,20,12,30,688.0,240.0,2.9,32.2,903.0,725.28,524.16
2018,7,20,12,45,545.0,302.5,2.85,32.3,826.0,641.65,464.07
2018,7,20,13,0,402.0,365.0,2.8,32.4,749.0,563.52,407.63
2018,7,20,13,15,249.5,394.0,2.75,32.4,631.5,461.71,334.76
2018,7,20,13,30,97.0,423.0,2.7,32.4,514.0,375.21,272.18
2018,7,20,13,45,146.0,425.5,2.65,32.4,559.0,391.12,283.44
2018,7,20,14,0,195.0,428.0,2.6,32.4,604.0,400.4,288.93
2018,7,20,14,15,233.5,412.0,2.55,32.25,616.5,382.87,275.03
2018,7,20,14,30,272.0,396.0,2.5,32.1,629.0,364.81,260.04
2018,7,20,14,45,204.5,381.5,2.45,31.95,553.0,318.68,227.11
2018,7,20,15,0,137.0,367.0,2.4,31.8,477.0,274.42,196.45
2018,7,20,15,15,145.0,349.5,2.4,31.55,460.5,250.31,178.51
2018,7,20,15,30,153.0,332.0,2.4,31.3,444.0,225.43,160.86
2018,7,20,15,45,164.0,310.0,2.35,31.05,423.5,197.82,143.5
2018,7,20,16,0,175.0,288.0,2.3,30.8,403.0,179.54,139.56
2018,7,20,16,15,205.0,263.0,2.25,30.6,388.0,167.97,130.92
2018,7,20,16,30,235.0,238.0,2.2,30.4,373.0,148.81,116.11
2018,7,20,16,45,203.5,212.0,2.2,30.2,321.0,140.89,110.25
2018,7,20,17,0,172.0,186.0,2.2,30.0,269.0,125.59,98.31
2018,7,20,17,15,90.0,143.5,2.05,29.65,186.5,99.56,77.43
2018,7,20,17,30,8.0,101.0,1.9,29.3,104.0,75.61,57.93
2018,7,20,17,45,19.5,93.0,1.75,28.9,99.0,68.45,52.21
2018,7,20,18,0,31.0,85.0,1.6,28.5,94.0,62.59,47.42
2018,7,20,18,15,31.5,76.0,1.6,28.5,83.5,55.78,41.58
2018,7,20,18,30,32.0,67.0,1.6,28.5,73.0,48.78,35.38
2018,7,20,18,45,20.5,47.5,1.3,27.05,51.0,35.14,23.62
2018,7,20,19,0,9.0,28.0,1.0,25.6,29.0,21.28,11.11
2018,7,20,19,15,6.0,16.0,1.1,25.35,16.5,12.29,0.0
2018,7,20,19,30,3.0,4.0,1.2,25.1,4.0,3.15,0.0
2018,7,20,19,45,1.5,2.0,1.3,24.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.3,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,23.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,21,5,15,4.0,5.0,1.1,19.8,5.0,0.0,0.0
2018,7,21,5,30,8.0,10.0,1.2,20.1,10.0,10.28,0.0
2018,7,21,5,45,37.5,26.0,1.35,20.4,30.0,44.36,21.51
2018,7,21,6,0,67.0,42.0,1.5,20.7,50.0,76.31,55.06
2018,7,21,6,15,136.5,59.5,1.45,21.2,86.0,138.78,107.62
2018,7,21,6,30,206.0,77.0,1.4,21.7,122.0,199.93,158.9
2018,7,21,6,45,358.0,81.0,1.3,22.25,184.5,312.54,250.21
2018,7,21,7,0,510.0,85.0,1.2,22.8,247.0,434.21,344.85
2018,7,21,7,15,549.0,92.0,1.1,23.45,295.0,491.26,386.36
2018,7,21,7,30,588.0,99.0,1.0,24.1,343.0,549.62,427.31
2018,7,21,7,45,628.0,103.0,0.9,24.75,394.5,606.32,465.26
2018,7,21,8,0,668.0,107.0,0.8,25.4,446.0,663.46,501.69
2018,7,21,8,15,693.5,111.0,0.65,26.15,494.5,708.92,526.96
2018,7,21,8,30,719.0,115.0,0.5,26.9,543.0,753.08,550.27
2018,7,21,8,45,596.5,157.5,0.4,27.65,532.0,710.61,516.58
2018,7,21,9,0,474.0,200.0,0.3,28.4,521.0,648.1,469.64
2018,7,21,9,15,273.5,258.5,0.35,28.85,446.5,513.32,374.54
2018,7,21,9,30,73.0,317.0,0.4,29.3,372.0,351.68,257.22
2018,7,21,9,45,72.5,334.0,0.5,29.75,391.0,365.55,267.64
2018,7,21,10,0,72.0,351.0,0.6,30.2,410.0,378.87,276.27
2018,7,21,10,15,48.5,334.0,0.75,30.45,374.5,338.1,246.7
2018,7,21,10,30,25.0,317.0,0.9,30.7,339.0,298.08,217.54
2018,7,21,10,45,38.5,346.0,1.1,31.0,380.5,334.32,243.9
2018,7,21,11,0,52.0,375.0,1.3,31.3,422.0,369.48,268.81
2018,7,21,11,15,71.0,401.5,1.5,31.45,467.5,405.86,294.7
2018,7,21,11,30,90.0,428.0,1.7,31.6,513.0,440.44,319.09
2018,7,21,11,45,106.5,451.5,1.9,31.75,553.0,468.17,338.51
2018,7,21,12,0,123.0,475.0,2.1,31.9,593.0,505.18,364.12
2018,7,21,12,15,131.5,478.0,2.1,31.9,604.5,502.98,362.28
2018,7,21,12,30,140.0,481.0,2.1,31.9,616.0,499.3,359.63
2018,7,21,12,45,181.0,466.0,2.15,31.95,639.5,503.08,362.8
2018,7,21,13,0,222.0,451.0,2.2,32.0,663.0,503.51,363.33
2018,7,21,13,15,457.5,338.5,2.15,31.95,768.0,552.94,399.26
2018,7,21,13,30,693.0,226.0,2.1,31.9,873.0,574.55,413.47
2018,7,21,13,45,735.5,194.5,2.0,31.8,868.0,532.55,381.43
2018,7,21,14,0,778.0,163.0,1.9,31.7,863.0,488.05,346.64
2018,7,21,14,15,795.0,148.0,1.8,31.55,845.0,438.72,307.2
2018,7,21,14,30,812.0,133.0,1.7,31.4,827.0,388.34,265.71
2018,7,21,14,45,741.0,154.5,1.65,31.3,769.0,329.19,219.34
2018,7,21,15,0,670.0,176.0,1.6,31.2,711.0,273.13,176.21
2018,7,21,15,15,723.0,147.5,1.6,31.0,699.0,225.61,136.72
2018,7,21,15,30,776.0,119.0,1.6,30.8,687.0,165.99,92.73
2018,7,21,15,45,751.5,118.5,1.6,30.65,641.0,112.96,67.89
2018,7,21,16,0,727.0,118.0,1.6,30.5,595.0,89.85,67.97
2018,7,21,16,15,722.5,110.0,1.65,30.3,554.0,85.99,65.14
2018,7,21,16,30,718.0,102.0,1.7,30.1,513.0,81.78,61.98
2018,7,21,16,45,694.0,96.0,1.7,29.85,463.5,72.14,54.34
2018,7,21,17,0,670.0,90.0,1.7,29.6,414.0,68.62,51.7
2018,7,21,17,15,673.5,80.5,1.55,29.2,374.0,63.09,47.38
2018,7,21,17,30,677.0,71.0,1.4,28.8,334.0,61.84,46.58
2018,7,21,17,45,612.0,67.0,1.25,28.4,278.0,53.72,39.94
2018,7,21,18,0,547.0,63.0,1.1,28.0,222.0,50.41,37.26
2018,7,21,18,15,407.5,58.5,1.1,28.0,164.0,46.12,33.53
2018,7,21,18,30,268.0,54.0,1.1,28.0,106.0,40.35,28.39
2018,7,21,18,45,134.0,39.0,0.95,26.8,65.0,29.48,18.94
2018,7,21,19,0,0.0,24.0,0.8,25.6,24.0,18.34,8.7
2018,7,21,19,15,2.5,13.5,0.8,25.5,13.5,10.3,0.0
2018,7,21,19,30,5.0,3.0,0.8,25.4,3.0,2.36,0.0
2018,7,21,19,45,2.5,1.5,0.75,25.25,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,0.0,1.5,0.6,20.75,1.5,0.0,0.0
2018,7,22,5,30,0.0,3.0,0.7,20.9,3.0,2.36,0.0
2018,7,22,5,45,0.0,7.0,0.8,21.05,7.0,5.3,0.0
2018,7,22,6,0,0.0,11.0,0.9,21.2,11.0,8.34,1.05
2018,7,22,6,15,0.0,15.0,0.9,21.5,15.0,11.39,3.76
2018,7,22,6,30,0.0,19.0,0.9,21.8,19.0,14.44,6.41
2018,7,22,6,45,0.0,22.0,0.9,22.05,22.0,16.73,8.38
2018,7,22,7,0,0.0,25.0,0.9,22.3,25.0,19.04,10.3
2018,7,22,7,15,1.0,49.5,0.9,22.75,50.0,38.52,26.46
2018,7,22,7,30,2.0,74.0,0.9,23.2,75.0,58.21,42.52
2018,7,22,7,45,1.5,86.5,0.95,23.65,87.5,67.93,50.15
2018,7,22,8,0,1.0,99.0,1.0,24.1,100.0,77.8,57.81
2018,7,22,8,15,3.0,125.5,1.0,24.65,127.5,101.63,76.55
2018,7,22,8,30,5.0,152.0,1.0,25.2,155.0,125.74,95.15
2018,7,22,8,45,3.5,130.5,1.05,25.8,132.5,105.66,78.79
2018,7,22,9,0,2.0,109.0,1.1,26.4,110.0,86.46,63.3
2018,7,22,9,15,3.5,128.0,1.1,26.95,130.5,103.36,76.28
2018,7,22,9,30,5.0,147.0,1.1,27.5,151.0,120.35,89.1
2018,7,22,9,45,59.5,229.5,1.15,28.05,278.0,253.91,191.65
2018,7,22,10,0,114.0,312.0,1.2,28.6,405.0,399.97,297.68
2018,7,22,10,15,89.5,317.5,1.2,28.9,392.0,379.86,280.78
2018,7,22,10,30,65.0,323.0,1.2,29.2,379.0,340.51,251.3
2018,7,22,10,45,39.0,281.5,1.2,29.55,315.5,276.46,203.91
2018,7,22,11,0,13.0,240.0,1.2,29.9,252.0,202.78,148.84
2018,7,22,11,15,10.0,208.5,1.2,30.05,218.0,173.73,127.22
2018,7,22,11,30,7.0,177.0,1.2,30.2,184.0,145.27,105.78
