Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,11,30,428.0,347.0,1.2,29.2,737.0,728.47,520.03
2018,8,11,11,45,360.5,391.0,1.25,29.3,722.0,676.58,484.73
2018,8,11,12,0,293.0,435.0,1.3,29.4,707.0,640.9,459.38
2018,8,11,12,15,452.0,349.0,1.35,29.45,770.5,689.33,495.28
2018,8,11,12,30,611.0,263.0,1.4,29.5,834.0,716.95,515.94
2018,8,11,12,45,698.0,218.5,1.45,29.5,867.0,712.98,513.92
2018,8,11,13,0,785.0,174.0,1.5,29.5,900.0,696.04,503.04
2018,8,11,13,15,748.0,188.0,1.55,29.4,872.0,642.43,465.42
2018,8,11,13,30,711.0,202.0,1.6,29.3,844.0,592.4,429.59
2018,8,11,13,45,738.5,186.0,1.6,29.2,839.5,551.56,399.28
2018,8,11,14,0,766.0,170.0,1.6,29.1,835.0,509.21,366.47
2018,8,11,14,15,627.5,216.0,1.65,29.0,749.0,433.36,310.25
2018,8,11,14,30,489.0,262.0,1.7,28.9,663.0,370.67,263.88
2018,8,11,14,45,498.5,237.5,1.75,28.75,631.5,321.55,224.76
2018,8,11,15,0,508.0,213.0,1.8,28.6,600.0,271.45,184.24
2018,8,11,15,15,394.0,246.5,1.75,28.45,537.0,232.05,157.14
2018,8,11,15,30,280.0,280.0,1.7,28.3,474.0,210.48,146.43
2018,8,11,15,45,240.5,268.0,1.7,28.2,427.0,176.17,126.36
2018,8,11,16,0,201.0,256.0,1.7,28.1,380.0,164.44,129.26
2018,8,11,16,15,208.5,232.0,1.6,27.95,351.0,152.03,119.74
2018,8,11,16,30,216.0,208.0,1.5,27.8,322.0,139.07,109.69
2018,8,11,16,45,112.0,144.5,1.45,27.6,203.0,101.04,78.96
2018,8,11,17,0,8.0,81.0,1.4,27.4,84.0,62.28,47.04
2018,8,11,17,15,21.0,80.0,1.3,27.05,87.5,60.44,45.76
2018,8,11,17,30,34.0,79.0,1.2,26.7,91.0,59.49,45.14
2018,8,11,17,45,17.0,53.5,1.05,26.4,59.5,41.35,29.8
2018,8,11,18,0,0.0,28.0,0.9,26.1,28.0,21.32,12.66
2018,8,11,18,15,0.0,20.5,0.9,26.1,20.5,15.59,7.63
2018,8,11,18,30,0.0,13.0,0.9,26.1,13.0,9.86,2.58
2018,8,11,18,45,3.0,8.5,0.75,25.1,8.5,6.66,0.0
2018,8,11,19,0,6.0,4.0,0.6,24.1,4.0,3.15,0.0
2018,8,11,19,15,3.0,2.0,0.6,23.9,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.75,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.2,2.0,0.0,0.0
2018,8,12,5,45,74.5,14.5,1.15,20.65,19.5,40.24,0.0
2018,8,12,6,0,142.0,27.0,1.3,21.1,37.0,115.11,60.47
2018,8,12,6,15,230.5,42.0,1.3,21.55,74.0,189.26,144.19
2018,8,12,6,30,319.0,57.0,1.3,22.0,111.0,266.37,210.41
2018,8,12,6,45,385.0,68.5,1.25,22.4,157.0,334.48,267.16
2018,8,12,7,0,451.0,80.0,1.2,22.8,203.0,408.4,326.09
2018,8,12,7,15,499.5,88.5,1.05,23.55,252.0,479.1,378.65
2018,8,12,7,30,548.0,97.0,0.9,24.3,301.0,546.42,425.96
2018,8,12,7,45,583.0,104.5,0.8,25.0,351.0,603.91,464.14
2018,8,12,8,0,618.0,112.0,0.7,25.7,401.0,661.62,500.2
2018,8,12,8,15,644.5,118.0,0.7,26.15,449.5,710.26,530.09
2018,8,12,8,30,671.0,124.0,0.7,26.6,498.0,757.73,558.51
2018,8,12,8,45,685.0,131.0,0.65,27.05,542.0,793.58,577.91
2018,8,12,9,0,699.0,138.0,0.6,27.5,586.0,826.99,595.42
2018,8,12,9,15,716.5,141.5,0.6,27.8,628.5,857.04,611.74
2018,8,12,9,30,734.0,145.0,0.6,28.1,671.0,884.29,626.2
2018,8,12,9,45,741.0,151.0,0.6,28.4,706.5,893.68,629.55
2018,8,12,10,0,748.0,157.0,0.6,28.7,742.0,906.9,635.62
2018,8,12,10,15,756.5,160.5,0.6,28.85,773.0,915.53,639.27
2018,8,12,10,30,765.0,164.0,0.6,29.0,804.0,920.53,640.87
2018,8,12,10,45,770.0,167.0,0.6,29.15,828.0,918.03,638.08
2018,8,12,11,0,775.0,170.0,0.6,29.3,852.0,911.83,633.28
2018,8,12,11,15,725.0,204.0,0.6,29.45,852.5,890.03,619.12
2018,8,12,11,30,675.0,238.0,0.6,29.6,853.0,856.28,596.41
2018,8,12,11,45,678.5,238.5,0.65,29.7,862.5,836.74,584.71
2018,8,12,12,0,682.0,239.0,0.7,29.8,872.0,814.04,570.66
2018,8,12,12,15,577.0,297.0,0.7,29.85,833.5,747.64,525.93
2018,8,12,12,30,472.0,355.0,0.7,29.9,795.0,685.82,484.01
2018,8,12,12,45,386.0,396.5,0.75,29.95,755.0,620.53,440.37
2018,8,12,13,0,300.0,438.0,0.8,30.0,715.0,568.94,404.99
2018,8,12,13,15,284.0,434.0,0.8,30.0,693.0,532.33,380.1
2018,8,12,13,30,268.0,430.0,0.8,30.0,671.0,496.5,355.27
2018,8,12,13,45,315.5,400.5,0.85,30.0,678.0,478.03,342.54
2018,8,12,14,0,363.0,371.0,0.9,30.0,685.0,454.98,325.59
2018,8,12,14,15,279.5,371.0,0.9,30.0,608.0,390.25,279.46
2018,8,12,14,30,196.0,371.0,0.9,30.0,531.0,337.62,242.29
2018,8,12,14,45,222.5,322.5,0.9,29.95,497.0,292.18,208.13
2018,8,12,15,0,249.0,274.0,0.9,29.9,463.0,248.16,174.03
2018,8,12,15,15,300.0,253.0,0.85,29.8,468.5,223.4,152.88
2018,8,12,15,30,351.0,232.0,0.8,29.7,474.0,186.47,124.15
2018,8,12,15,45,183.0,163.0,0.7,29.55,288.5,114.59,79.63
2018,8,12,16,0,15.0,94.0,0.6,29.4,103.0,70.38,52.51
2018,8,12,16,15,12.5,83.0,0.6,29.2,90.0,62.75,46.55
2018,8,12,16,30,10.0,72.0,0.6,29.0,77.0,54.98,40.34
2018,8,12,16,45,10.5,77.5,0.6,28.8,82.5,59.75,44.52
2018,8,12,17,0,11.0,83.0,0.6,28.6,88.0,63.73,48.04
2018,8,12,17,15,10.0,66.0,0.65,28.15,70.0,50.77,37.41
2018,8,12,17,30,9.0,49.0,0.7,27.7,52.0,37.6,26.44
2018,8,12,17,45,4.5,29.0,0.7,27.2,30.5,22.15,13.34
2018,8,12,18,0,0.0,9.0,0.7,26.7,9.0,6.82,0.2
2018,8,12,18,15,0.0,7.5,0.7,26.7,7.5,5.68,0.0
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,4.54,0.0
2018,8,12,18,45,0.0,4.0,0.65,25.75,4.0,3.02,0.0
2018,8,12,19,0,0.0,2.0,0.6,24.8,2.0,1.57,0.0
2018,8,12,19,15,0.0,1.0,0.55,24.55,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.8,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,63.0,14.0,1.15,19.4,18.0,35.52,0.0
2018,8,13,6,0,121.0,27.0,1.3,19.7,35.0,105.69,51.14
2018,8,13,6,15,208.0,43.5,1.35,20.0,72.5,181.1,138.38
2018,8,13,6,30,295.0,60.0,1.4,20.3,110.0,258.01,205.1
2018,8,13,6,45,365.0,72.5,1.4,20.6,156.0,328.59,264.51
2018,8,13,7,0,435.0,85.0,1.4,20.9,202.0,405.42,326.65
2018,8,13,7,15,487.0,93.5,1.45,21.4,251.5,470.29,377.05
2018,8,13,7,30,539.0,102.0,1.5,21.9,301.0,546.46,433.72
2018,8,13,7,45,578.5,108.5,1.55,22.4,352.0,606.32,476.38
2018,8,13,8,0,618.0,115.0,1.6,22.9,403.0,666.63,517.65
2018,8,13,8,15,647.5,120.5,1.55,23.35,452.5,717.37,549.91
2018,8,13,8,30,677.0,126.0,1.5,23.8,502.0,767.07,580.58
2018,8,13,8,45,700.5,130.0,1.45,24.3,549.5,808.24,604.55
2018,8,13,9,0,724.0,134.0,1.4,24.8,597.0,847.33,626.65
2018,8,13,9,15,696.0,153.5,1.35,25.15,623.5,853.07,626.85
2018,8,13,9,30,668.0,173.0,1.3,25.5,650.0,854.06,624.44
2018,8,13,9,45,675.0,181.0,1.2,25.85,685.5,872.29,632.71
2018,8,13,10,0,682.0,189.0,1.1,26.2,721.0,887.21,638.52
2018,8,13,10,15,746.0,167.5,1.05,26.5,771.5,914.06,652.73
2018,8,13,10,30,810.0,146.0,1.0,26.8,822.0,947.49,670.7
2018,8,13,10,45,818.0,147.0,0.95,27.1,847.5,945.66,666.6
2018,8,13,11,0,826.0,148.0,0.9,27.4,873.0,939.98,660.72
2018,8,13,11,15,708.5,206.5,0.95,27.55,837.5,879.0,622.76
2018,8,13,11,30,591.0,265.0,1.0,27.7,802.0,806.54,574.52
2018,8,13,11,45,586.5,272.5,1.0,27.9,810.5,787.65,561.91
2018,8,13,12,0,582.0,280.0,1.0,28.1,819.0,766.04,546.88
2018,8,13,12,15,641.5,248.5,1.05,28.2,844.0,761.77,545.26
2018,8,13,12,30,701.0,217.0,1.1,28.3,869.0,750.95,538.89
2018,8,13,12,45,662.0,237.0,1.2,28.35,850.0,704.37,507.56
2018,8,13,13,0,623.0,257.0,1.3,28.4,831.0,657.58,475.72
2018,8,13,13,15,561.0,289.0,1.35,28.45,800.0,606.29,439.43
2018,8,13,13,30,499.0,321.0,1.4,28.5,769.0,557.94,404.68
2018,8,13,13,45,492.0,306.0,1.45,28.5,739.5,509.2,369.76
2018,8,13,14,0,485.0,291.0,1.5,28.5,710.0,460.59,333.96
2018,8,13,14,15,605.0,234.5,1.5,28.45,739.5,438.04,314.39
2018,8,13,14,30,725.0,178.0,1.5,28.4,769.0,402.41,282.84
2018,8,13,14,45,744.5,163.0,1.5,28.35,747.5,353.3,241.42
2018,8,13,15,0,764.0,148.0,1.5,28.3,726.0,298.37,195.19
2018,8,13,15,15,750.0,144.5,1.45,28.2,686.5,241.82,150.01
2018,8,13,15,30,736.0,141.0,1.4,28.1,647.0,179.77,105.07
2018,8,13,15,45,718.5,136.5,1.4,28.0,603.0,123.98,75.15
2018,8,13,16,0,701.0,132.0,1.4,27.9,559.0,92.14,70.81
2018,8,13,16,15,677.0,127.0,1.3,27.8,511.0,90.15,69.48
2018,8,13,16,30,653.0,122.0,1.2,27.7,463.0,88.06,68.02
2018,8,13,16,45,621.5,115.5,1.1,27.6,412.5,84.7,65.51
2018,8,13,17,0,590.0,109.0,1.0,27.5,362.0,81.22,62.87
2018,8,13,17,15,548.5,101.0,0.9,27.1,311.5,76.37,59.12
2018,8,13,17,30,507.0,93.0,0.8,26.7,261.0,71.4,55.17
2018,8,13,17,45,451.0,83.0,0.75,26.35,212.5,61.81,47.16
2018,8,13,18,0,395.0,73.0,0.7,26.0,164.0,54.51,40.89
2018,8,13,18,15,319.5,59.0,0.7,26.0,120.5,44.22,31.8
2018,8,13,18,30,244.0,45.0,0.7,26.0,77.0,33.83,22.39
2018,8,13,18,45,152.5,28.5,0.65,25.15,45.5,21.52,9.47
2018,8,13,19,0,61.0,12.0,0.6,24.3,14.0,9.44,0.0
2018,8,13,19,15,30.5,6.0,0.65,24.1,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.15,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.4,1.0,0.0,0.0
2018,8,14,5,45,57.5,13.5,0.45,19.65,17.0,33.11,0.0
2018,8,14,6,0,111.0,26.0,0.5,19.9,33.0,91.42,38.95
2018,8,14,6,15,195.0,42.5,0.5,20.3,69.0,174.29,132.05
2018,8,14,6,30,279.0,59.0,0.5,20.7,105.0,249.01,196.14
2018,8,14,6,45,347.0,72.0,0.55,21.1,150.5,318.3,253.61
2018,8,14,7,0,415.0,85.0,0.6,21.5,196.0,393.7,313.63
2018,8,14,7,15,465.5,95.5,0.7,22.2,245.5,459.12,363.54
2018,8,14,7,30,516.0,106.0,0.8,22.9,295.0,527.54,413.74
2018,8,14,7,45,555.5,113.0,0.9,23.55,345.5,594.68,460.98
2018,8,14,8,0,595.0,120.0,1.0,24.2,396.0,654.95,501.95
2018,8,14,8,15,625.0,125.5,1.1,24.7,445.0,705.58,534.84
2018,8,14,8,30,655.0,131.0,1.2,25.2,494.0,755.22,566.47
2018,8,14,8,45,678.5,135.0,1.25,25.7,540.5,795.96,591.0
2018,8,14,9,0,702.0,139.0,1.3,26.2,587.0,834.65,613.89
2018,8,14,9,15,723.0,141.0,1.35,26.45,630.0,866.39,632.59
2018,8,14,9,30,744.0,143.0,1.4,26.7,673.0,895.38,649.49
2018,8,14,9,45,763.0,142.5,1.4,27.0,712.0,909.84,656.25
2018,8,14,10,0,782.0,142.0,1.4,27.3,751.0,928.13,665.69
2018,8,14,10,15,792.5,143.5,1.45,27.5,782.5,936.75,669.95
2018,8,14,10,30,803.0,145.0,1.5,27.7,814.0,941.64,672.1
2018,8,14,10,45,811.0,146.0,1.55,27.9,839.5,939.85,670.19
2018,8,14,11,0,819.0,147.0,1.6,28.1,865.0,934.23,666.06
2018,8,14,11,15,825.5,147.0,1.6,28.2,883.0,922.4,657.79
2018,8,14,11,30,832.0,147.0,1.6,28.3,901.0,892.18,638.0
2018,8,14,11,45,837.0,145.5,1.65,28.45,911.5,870.91,624.56
2018,8,14,12,0,842.0,144.0,1.7,28.6,922.0,846.25,608.82
2018,8,14,12,15,834.0,150.0,1.7,28.65,922.5,813.76,587.72
2018,8,14,12,30,826.0,156.0,1.7,28.7,923.0,790.65,571.95
2018,8,14,12,45,743.5,193.0,1.7,28.75,880.5,723.04,524.73
2018,8,14,13,0,661.0,230.0,1.7,28.8,838.0,663.8,482.69
2018,8,14,13,15,716.5,203.5,1.7,28.85,853.5,641.31,466.77
2018,8,14,13,30,772.0,177.0,1.7,28.9,869.0,610.35,443.89
2018,8,14,13,45,780.0,169.5,1.7,28.9,855.0,564.72,409.62
2018,8,14,14,0,788.0,162.0,1.7,28.9,841.0,516.61,372.51
2018,8,14,14,15,780.5,159.0,1.7,28.85,813.0,462.69,330.18
2018,8,14,14,30,773.0,156.0,1.7,28.8,785.0,408.24,286.24
2018,8,14,14,45,746.0,160.0,1.65,28.75,745.5,352.21,240.57
2018,8,14,15,0,719.0,164.0,1.6,28.7,706.0,293.3,192.87
2018,8,14,15,15,697.0,162.0,1.55,28.6,664.0,237.61,148.88
2018,8,14,15,30,675.0,160.0,1.5,28.5,622.0,184.15,110.72
2018,8,14,15,45,456.0,203.5,1.5,28.45,506.5,148.17,99.83
2018,8,14,16,0,237.0,247.0,1.5,28.4,391.0,152.77,119.81
2018,8,14,16,15,278.0,218.5,1.4,28.35,373.5,139.8,109.7
2018,8,14,16,30,319.0,190.0,1.3,28.3,356.0,125.86,98.77
2018,8,14,16,45,342.5,166.5,1.2,28.2,327.5,113.44,88.99
2018,8,14,17,0,366.0,143.0,1.1,28.1,299.0,97.17,75.92
2018,8,14,17,15,209.5,122.0,1.05,27.6,208.5,84.99,66.19
2018,8,14,17,30,53.0,101.0,1.0,27.1,118.0,73.66,56.98
2018,8,14,17,45,26.5,66.5,0.9,26.6,75.0,50.28,37.34
2018,8,14,18,0,0.0,32.0,0.8,26.1,32.0,24.4,15.26
2018,8,14,18,15,0.0,23.5,0.8,26.1,23.5,17.88,9.54
2018,8,14,18,30,0.0,15.0,0.8,26.1,15.0,11.39,3.79
2018,8,14,18,45,0.0,9.0,0.85,25.3,9.0,6.82,0.0
2018,8,14,19,0,0.0,3.0,0.9,24.5,3.0,2.36,0.0
2018,8,14,19,15,0.0,1.5,0.9,24.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,52.0,12.0,1.35,20.1,15.5,29.89,0.0
2018,8,15,6,0,104.0,24.0,1.5,20.5,31.0,85.1,30.7
2018,8,15,6,15,190.5,41.5,1.55,20.85,67.5,171.73,129.99
2018,8,15,6,30,277.0,59.0,1.6,21.2,104.0,249.02,197.24
2018,8,15,6,45,345.0,72.0,1.65,21.55,149.5,318.31,255.78
2018,8,15,7,0,413.0,85.0,1.7,21.9,195.0,393.74,317.13
2018,8,15,7,15,463.0,96.0,1.5,22.55,244.5,459.41,367.26
2018,8,15,7,30,513.0,107.0,1.3,23.2,294.0,528.05,416.94
2018,8,15,7,45,538.5,117.0,1.15,23.85,340.5,578.64,450.95
2018,8,15,8,0,564.0,127.0,1.0,24.5,387.0,638.53,489.65
2018,8,15,8,15,525.0,152.5,0.9,25.15,416.5,642.0,487.1
2018,8,15,8,30,486.0,178.0,0.8,25.8,446.0,649.61,487.55
2018,8,15,8,45,586.0,163.0,0.7,26.4,515.0,744.11,549.04
2018,8,15,9,0,686.0,148.0,0.6,27.0,584.0,831.77,600.58
2018,8,15,9,15,701.5,153.0,0.5,27.2,626.0,861.46,614.31
2018,8,15,9,30,717.0,158.0,0.4,27.4,668.0,888.29,626.72
2018,8,15,9,45,706.0,172.5,0.25,27.6,697.5,896.75,626.76
2018,8,15,10,0,695.0,187.0,0.1,27.8,727.0,901.29,625.18
2018,8,15,10,15,634.0,225.5,0.2,27.85,733.5,877.27,610.1
2018,8,15,10,30,573.0,264.0,0.3,27.9,740.0,842.37,588.14
2018,8,15,10,45,625.5,247.0,0.35,27.95,781.5,872.86,608.32
2018,8,15,11,0,678.0,230.0,0.4,28.0,823.0,893.33,621.46
2018,8,15,11,15,663.5,240.0,0.5,28.05,830.0,872.34,608.92
2018,8,15,11,30,649.0,250.0,0.6,28.1,837.0,848.39,594.98
2018,8,15,11,45,502.5,329.0,0.7,28.15,786.5,764.73,540.0
2018,8,15,12,0,356.0,408.0,0.8,28.2,736.0,674.47,479.98
2018,8,15,12,15,420.5,379.5,0.8,28.35,768.0,693.54,493.82
2018,8,15,12,30,485.0,351.0,0.8,28.5,800.0,696.14,495.64
2018,8,15,12,45,619.0,276.0,0.85,28.6,845.5,706.23,504.26
2018,8,15,13,0,753.0,201.0,0.9,28.7,891.0,705.01,504.58
2018,8,15,13,15,618.0,259.5,0.9,28.85,820.5,622.27,446.34
2018,8,15,13,30,483.0,318.0,0.9,29.0,750.0,548.01,393.89
2018,8,15,13,45,285.5,357.5,0.95,29.1,611.5,432.83,313.16
2018,8,15,14,0,88.0,397.0,1.0,29.2,473.0,339.81,247.38
2018,8,15,14,15,131.5,393.0,1.05,29.25,502.0,343.94,250.22
2018,8,15,14,30,175.0,389.0,1.1,29.3,531.0,342.11,247.49
2018,8,15,14,45,282.5,343.5,1.1,29.35,561.0,325.39,231.61
2018,8,15,15,0,390.0,298.0,1.1,29.4,591.0,299.63,207.46
2018,8,15,15,15,378.5,285.0,1.1,29.3,556.5,258.06,175.88
2018,8,15,15,30,367.0,272.0,1.1,29.2,522.0,217.89,147.6
2018,8,15,15,45,421.5,237.5,1.1,29.15,506.0,165.2,113.12
2018,8,15,16,0,476.0,203.0,1.1,29.1,490.0,128.73,99.98
2018,8,15,16,15,403.5,200.0,1.0,29.0,429.0,127.19,99.17
2018,8,15,16,30,331.0,197.0,0.9,28.9,368.0,130.0,101.8
2018,8,15,16,45,414.5,163.0,0.85,28.8,354.0,109.11,85.14
2018,8,15,17,0,498.0,129.0,0.8,28.7,340.0,90.97,70.58
2018,8,15,17,15,460.0,118.0,0.75,28.3,292.0,84.07,65.22
2018,8,15,17,30,422.0,107.0,0.7,27.9,244.0,76.96,59.53
2018,8,15,17,45,369.5,93.0,0.65,27.5,197.0,67.5,51.69
2018,8,15,18,0,317.0,79.0,0.6,27.1,150.0,57.82,43.43
2018,8,15,18,15,238.5,61.5,0.6,27.1,107.0,45.33,32.49
2018,8,15,18,30,160.0,44.0,0.6,27.1,64.0,32.68,21.15
2018,8,15,18,45,95.5,27.0,0.6,26.4,37.5,20.21,6.83
2018,8,15,19,0,31.0,10.0,0.6,25.7,11.0,7.87,0.0
2018,8,15,19,15,15.5,5.0,0.65,25.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,40.5,11.5,0.65,22.1,14.0,25.07,0.0
2018,8,16,6,0,81.0,23.0,0.6,22.3,28.0,73.3,20.11
2018,8,16,6,15,159.5,41.5,0.7,22.65,63.0,145.83,108.49
2018,8,16,6,30,238.0,60.0,0.8,23.0,98.0,229.56,179.53
2018,8,16,6,45,304.5,75.0,0.9,23.35,143.0,298.45,236.8
2018,8,16,7,0,371.0,90.0,1.0,23.7,188.0,373.39,296.92
2018,8,16,7,15,422.5,101.5,1.1,24.35,236.5,438.88,347.26
2018,8,16,7,30,474.0,113.0,1.2,25.0,285.0,507.57,398.07
2018,8,16,7,45,513.0,121.5,1.35,25.65,334.0,565.51,439.5
2018,8,16,8,0,552.0,130.0,1.5,26.3,383.0,624.47,480.5
2018,8,16,8,15,582.0,136.5,1.65,26.8,431.5,684.1,520.8
2018,8,16,8,30,612.0,143.0,1.8,27.3,480.0,733.94,553.17
2018,8,16,8,45,635.0,149.0,1.9,27.8,526.0,775.61,579.12
2018,8,16,9,0,658.0,155.0,2.0,28.3,572.0,815.32,603.45
2018,8,16,9,15,680.5,157.0,2.0,28.6,615.0,847.95,622.44
2018,8,16,9,30,703.0,159.0,2.0,28.9,658.0,877.94,639.57
2018,8,16,9,45,722.5,159.0,2.05,29.2,696.0,899.94,651.91
2018,8,16,10,0,742.0,159.0,2.1,29.5,734.0,918.73,662.27
2018,8,16,10,15,751.5,162.0,2.05,29.7,765.0,919.44,660.39
2018,8,16,10,30,761.0,165.0,2.0,29.9,796.0,924.82,661.81
2018,8,16,10,45,768.5,166.5,2.0,30.1,820.5,923.14,659.31
2018,8,16,11,0,776.0,168.0,2.0,30.3,845.0,917.74,654.65
2018,8,16,11,15,781.0,169.0,1.95,30.45,862.5,905.83,645.63
2018,8,16,11,30,786.0,170.0,1.9,30.6,880.0,890.29,634.5
2018,8,16,11,45,765.0,183.5,1.9,30.75,881.0,859.54,614.25
2018,8,16,12,0,744.0,197.0,1.9,30.9,882.0,826.07,591.93
2018,8,16,12,15,634.5,256.5,1.85,31.0,841.5,766.84,549.6
2018,8,16,12,30,525.0,316.0,1.8,31.1,801.0,699.59,502.14
2018,8,16,12,45,471.5,340.0,1.75,31.2,773.5,650.35,467.54
2018,8,16,13,0,418.0,364.0,1.7,31.3,746.0,602.44,433.44
2018,8,16,13,15,490.5,321.5,1.65,31.3,763.5,588.64,424.16
2018,8,16,13,30,563.0,279.0,1.6,31.3,781.0,566.76,408.32
2018,8,16,13,45,668.0,221.5,1.55,31.35,803.5,545.53,391.86
2018,8,16,14,0,773.0,164.0,1.5,31.4,826.0,512.27,365.39
2018,8,16,14,15,765.5,161.5,1.45,31.35,799.0,459.32,324.06
2018,8,16,14,30,758.0,159.0,1.4,31.3,772.0,405.87,281.35
2018,8,16,14,45,748.0,155.5,1.35,31.25,738.5,350.64,236.54
2018,8,16,15,0,738.0,152.0,1.3,31.2,705.0,290.88,188.24
2018,8,16,15,15,724.5,148.5,1.25,31.1,666.5,234.7,143.92
2018,8,16,15,30,711.0,145.0,1.2,31.0,628.0,179.68,104.7
2018,8,16,15,45,693.0,140.0,1.15,30.9,584.0,124.84,75.5
2018,8,16,16,0,675.0,135.0,1.1,30.8,540.0,93.69,71.2
2018,8,16,16,15,651.5,130.0,1.05,30.8,493.5,91.82,69.97
2018,8,16,16,30,628.0,125.0,1.0,30.8,447.0,89.85,68.61
2018,8,16,16,45,597.0,118.0,0.95,30.75,397.5,86.26,65.94
2018,8,16,17,0,566.0,111.0,0.9,30.7,348.0,82.54,63.13
2018,8,16,17,15,523.5,102.0,0.85,30.15,298.0,77.04,58.93
2018,8,16,17,30,481.0,93.0,0.8,29.6,248.0,68.69,52.23
2018,8,16,17,45,421.5,82.5,0.75,29.05,200.0,61.14,46.03
2018,8,16,18,0,362.0,72.0,0.7,28.5,152.0,53.51,39.54
2018,8,16,18,15,279.0,58.0,0.7,28.5,109.5,43.21,30.47
2018,8,16,18,30,196.0,44.0,0.7,28.5,67.0,32.85,21.03
2018,8,16,18,45,114.5,27.0,0.75,27.5,39.0,20.19,5.5
2018,8,16,19,0,33.0,10.0,0.8,26.5,11.0,7.87,0.0
2018,8,16,19,15,16.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,35.0,11.0,1.25,22.5,13.0,22.58,0.0
2018,8,17,6,0,70.0,22.0,1.4,22.9,26.0,66.85,11.87
2018,8,17,6,15,142.5,40.5,1.55,23.35,59.5,136.73,101.01
2018,8,17,6,30,215.0,59.0,1.7,23.8,93.0,204.24,159.91
2018,8,17,6,45,259.5,76.0,1.85,24.25,132.5,259.49,206.84
2018,8,17,7,0,304.0,93.0,2.0,24.7,172.0,333.9,267.02
2018,8,17,7,15,382.5,103.0,2.1,25.25,225.5,413.78,329.93
2018,8,17,7,30,461.0,113.0,2.2,25.8,279.0,499.35,394.88
2018,8,17,7,45,463.5,128.5,2.3,26.3,318.0,536.21,420.6
2018,8,17,8,0,466.0,144.0,2.4,26.8,357.0,571.41,444.57
2018,8,17,8,15,496.5,154.0,2.5,27.2,405.0,622.56,480.16
2018,8,17,8,30,527.0,164.0,2.6,27.6,453.0,673.45,514.67
2018,8,17,8,45,582.0,162.5,2.7,28.05,508.0,743.35,562.03
2018,8,17,9,0,637.0,161.0,2.8,28.5,563.0,804.04,601.3
2018,8,17,9,15,663.5,163.0,2.85,28.75,608.0,840.22,623.45
2018,8,17,9,30,690.0,165.0,2.9,29.0,653.0,873.88,643.92
2018,8,17,9,45,663.5,186.0,3.0,29.2,676.0,873.64,642.22
2018,8,17,10,0,637.0,207.0,3.1,29.4,699.0,869.02,637.82
2018,8,17,10,15,562.5,251.0,3.15,29.6,699.0,828.93,607.79
2018,8,17,10,30,488.0,295.0,3.2,29.8,699.0,794.21,581.35
2018,8,17,10,45,503.5,297.5,3.25,29.95,725.5,802.36,586.33
2018,8,17,11,0,519.0,300.0,3.3,30.1,752.0,807.5,589.03
2018,8,17,11,15,534.0,299.5,3.35,30.2,773.0,806.21,587.67
2018,8,17,11,30,549.0,299.0,3.4,30.3,794.0,801.71,584.21
2018,8,17,11,45,483.0,340.5,3.45,30.45,779.5,760.33,553.79
2018,8,17,12,0,417.0,382.0,3.5,30.6,765.0,717.65,522.64
2018,8,17,12,15,379.0,401.5,3.5,30.6,750.0,669.93,489.02
2018,8,17,12,30,341.0,421.0,3.5,30.6,735.0,634.77,463.63
2018,8,17,12,45,345.5,417.0,3.55,30.65,733.5,612.3,447.83
2018,8,17,13,0,350.0,413.0,3.6,30.7,732.0,588.34,430.68
2018,8,17,13,15,392.5,388.5,3.6,30.7,741.5,571.74,418.93
2018,8,17,13,30,435.0,364.0,3.6,30.7,751.0,554.47,406.03
2018,8,17,13,45,471.5,330.5,3.6,30.7,741.0,518.72,379.47
2018,8,17,14,0,508.0,297.0,3.6,30.7,731.0,478.94,349.06
2018,8,17,14,15,451.5,312.0,3.6,30.6,688.0,427.68,309.99
2018,8,17,14,30,395.0,327.0,3.6,30.5,645.0,381.22,274.41
2018,8,17,14,45,434.0,297.0,3.6,30.45,632.5,342.17,242.13
2018,8,17,15,0,473.0,267.0,3.6,30.4,620.0,298.7,205.75
2018,8,17,15,15,480.5,248.5,3.5,30.25,590.0,251.71,168.28
2018,8,17,15,30,488.0,230.0,3.4,30.1,560.0,203.96,133.07
2018,8,17,15,45,433.5,228.0,3.35,29.95,506.0,160.93,110.01
2018,8,17,16,0,379.0,226.0,3.3,29.8,452.0,145.7,113.9
2018,8,17,16,15,430.0,192.0,3.15,29.6,427.5,123.53,96.37
2018,8,17,16,30,481.0,158.0,3.0,29.4,403.0,106.41,82.78
2018,8,17,16,45,445.5,145.0,2.8,29.15,352.5,99.04,77.09
2018,8,17,17,0,410.0,132.0,2.6,28.9,302.0,91.38,71.08
2018,8,17,17,15,409.0,114.0,2.4,28.4,264.0,80.81,62.61
2018,8,17,17,30,408.0,96.0,2.2,27.9,226.0,69.67,53.5
2018,8,17,17,45,363.5,82.0,2.0,27.45,181.5,60.15,45.54
2018,8,17,18,0,319.0,68.0,1.8,27.0,137.0,50.39,37.15
2018,8,17,18,15,273.0,54.0,1.8,27.0,101.5,40.39,28.27
2018,8,17,18,30,227.0,40.0,1.8,27.0,66.0,30.16,18.86
2018,8,17,18,45,133.5,24.5,1.7,26.15,38.0,18.52,3.04
2018,8,17,19,0,40.0,9.0,1.6,25.3,10.0,7.08,0.0
2018,8,17,19,15,20.0,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,24.5,7.0,2.1,22.6,8.5,15.31,0.0
2018,8,18,6,0,49.0,14.0,2.2,22.8,17.0,43.91,1.13
2018,8,18,6,15,35.0,13.0,2.35,23.1,16.0,37.37,23.75
2018,8,18,6,30,21.0,12.0,2.5,23.4,15.0,23.4,13.74
2018,8,18,6,45,10.5,14.0,2.6,23.7,15.5,17.44,8.98
2018,8,18,7,0,0.0,16.0,2.7,24.0,16.0,12.15,4.44
2018,8,18,7,15,1.0,47.5,2.75,24.35,48.0,37.02,25.05
2018,8,18,7,30,2.0,79.0,2.8,24.7,80.0,63.3,46.56
2018,8,18,7,45,1.5,91.5,2.85,25.0,92.0,73.25,54.42
2018,8,18,8,0,1.0,104.0,2.9,25.3,104.0,83.16,62.15
2018,8,18,8,15,27.0,156.0,2.9,25.55,170.5,165.56,128.53
2018,8,18,8,30,53.0,208.0,2.9,25.8,237.0,242.36,188.62
2018,8,18,8,45,34.5,205.0,2.9,26.05,224.5,220.08,169.78
2018,8,18,9,0,16.0,202.0,2.9,26.3,212.0,181.79,138.82
2018,8,18,9,15,26.5,235.0,2.85,26.5,253.0,239.44,183.09
2018,8,18,9,30,37.0,268.0,2.8,26.7,294.0,280.96,214.11
2018,8,18,9,45,46.0,297.0,2.8,26.9,331.0,316.6,240.29
2018,8,18,10,0,55.0,326.0,2.8,27.1,368.0,351.73,265.76
2018,8,18,10,15,53.5,332.5,2.75,27.25,375.0,353.28,266.0
2018,8,18,10,30,52.0,339.0,2.7,27.4,382.0,354.65,266.28
2018,8,18,10,45,34.5,306.0,2.6,27.6,335.0,302.68,226.82
2018,8,18,11,0,17.0,273.0,2.5,27.8,288.0,236.81,176.91
2018,8,18,11,15,16.5,277.5,2.5,27.8,292.0,238.91,178.44
2018,8,18,11,30,16.0,282.0,2.5,27.8,296.0,240.9,179.75
2018,8,18,11,45,13.0,249.0,2.45,27.8,260.5,209.56,156.06
2018,8,18,12,0,10.0,216.0,2.4,27.8,225.0,179.06,132.97
2018,8,18,12,15,22.0,279.5,2.45,27.7,299.5,249.53,186.29
2018,8,18,12,30,34.0,343.0,2.5,27.6,374.0,308.76,230.17
2018,8,18,12,45,60.5,386.0,2.5,27.5,441.0,358.75,267.05
2018,8,18,13,0,87.0,429.0,2.5,27.4,508.0,404.55,300.34
2018,8,18,13,15,86.0,408.5,2.5,27.2,485.5,378.15,281.18
2018,8,18,13,30,85.0,388.0,2.5,27.0,463.0,352.35,262.56
2018,8,18,13,45,57.5,302.0,2.45,26.75,352.5,263.92,197.36
2018,8,18,14,0,30.0,216.0,2.4,26.5,242.0,180.5,134.76
2018,8,18,14,15,23.0,181.5,2.35,26.25,201.0,148.51,110.53
2018,8,18,14,30,16.0,147.0,2.3,26.0,160.0,117.91,87.07
2018,8,18,14,45,8.0,115.0,2.3,25.8,121.5,90.99,66.35
2018,8,18,15,0,0.0,83.0,2.3,25.6,83.0,64.09,45.54
2018,8,18,15,15,45.0,166.5,2.2,25.45,197.0,130.61,96.25
2018,8,18,15,30,90.0,250.0,2.1,25.3,311.0,183.44,135.74
2018,8,18,15,45,116.0,247.5,2.05,25.2,320.0,166.11,123.47
2018,8,18,16,0,142.0,245.0,2.0,25.1,329.0,157.21,125.28
2018,8,18,16,15,114.0,217.0,1.9,25.1,281.0,141.77,113.03
2018,8,18,16,30,86.0,189.0,1.8,25.1,233.0,130.28,103.94
2018,8,18,16,45,43.0,120.0,1.7,25.05,142.0,87.75,68.85
2018,8,18,17,0,0.0,51.0,1.6,25.0,51.0,39.03,27.84
2018,8,18,17,15,0.0,44.5,1.45,24.85,44.5,34.01,23.68
2018,8,18,17,30,0.0,38.0,1.3,24.7,38.0,29.0,19.43
2018,8,18,17,45,0.0,33.5,1.15,24.55,33.5,25.54,16.45
2018,8,18,18,0,0.0,29.0,1.0,24.4,29.0,22.1,13.39
2018,8,18,18,15,0.0,22.0,1.0,24.4,22.0,16.74,8.58
2018,8,18,18,30,0.0,15.0,1.0,24.4,15.0,11.4,3.68
2018,8,18,18,45,0.0,9.0,1.05,24.1,9.0,6.83,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.8,3.0,2.36,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.8,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.8,22.1,14.0,35.02,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.3,28.0,102.17,0.0
2018,8,19,6,15,234.0,34.0,1.85,22.55,63.5,187.68,139.18
2018,8,19,6,30,335.0,47.0,1.8,22.8,99.0,273.99,215.57
2018,8,19,6,45,403.5,58.0,1.75,23.1,144.5,347.07,277.17
2018,8,19,7,0,472.0,69.0,1.7,23.4,190.0,425.69,340.56
2018,8,19,7,15,522.0,77.0,1.6,23.75,239.5,492.69,392.03
2018,8,19,7,30,572.0,85.0,1.5,24.1,289.0,562.1,442.84
2018,8,19,7,45,607.0,91.5,1.4,24.45,339.0,619.75,481.99
2018,8,19,8,0,642.0,98.0,1.3,24.8,389.0,677.59,519.58
2018,8,19,8,15,649.0,106.5,1.3,25.25,430.5,713.49,541.33
2018,8,19,8,30,656.0,115.0,1.3,25.7,472.0,747.06,561.22
2018,8,19,8,45,700.0,114.0,1.25,26.15,526.0,800.6,593.58
2018,8,19,9,0,744.0,113.0,1.2,26.6,580.0,847.84,620.67
2018,8,19,9,15,726.0,131.0,1.2,26.95,613.5,867.41,630.29
2018,8,19,9,30,708.0,149.0,1.2,27.3,647.0,877.32,634.02
2018,8,19,9,45,651.0,185.0,1.2,27.65,662.5,864.09,623.15
2018,8,19,10,0,594.0,221.0,1.2,28.0,678.0,844.29,607.46
2018,8,19,10,15,565.5,243.0,1.25,28.2,692.5,833.91,599.18
2018,8,19,10,30,537.0,265.0,1.3,28.4,707.0,814.88,585.41
2018,8,19,10,45,496.0,290.5,1.35,28.65,708.5,791.3,568.26
2018,8,19,11,0,455.0,316.0,1.4,28.9,710.0,765.06,549.42
2018,8,19,11,15,456.5,314.0,1.5,29.0,716.5,750.77,540.48
2018,8,19,11,30,458.0,312.0,1.6,29.1,723.0,734.11,529.76
2018,8,19,11,45,289.0,357.0,1.65,29.25,617.5,591.51,430.3
2018,8,19,12,0,120.0,402.0,1.7,29.4,512.0,458.79,335.02
2018,8,19,12,15,195.5,392.5,1.75,29.45,572.0,501.98,367.65
2018,8,19,12,30,271.0,383.0,1.8,29.5,632.0,550.1,401.82
2018,8,19,12,45,286.0,392.5,1.85,29.5,653.5,550.11,401.3
2018,8,19,13,0,301.0,402.0,1.9,29.5,675.0,547.29,398.99
2018,8,19,13,15,211.5,402.5,1.9,29.5,593.0,461.56,337.63
2018,8,19,13,30,122.0,403.0,1.9,29.5,511.0,390.74,286.5
2018,8,19,13,45,168.0,390.0,1.9,29.45,535.0,392.78,288.2
2018,8,19,14,0,214.0,377.0,1.9,29.4,559.0,389.92,285.4
2018,8,19,14,15,240.0,358.5,1.9,29.3,556.0,368.33,268.62
2018,8,19,14,30,266.0,340.0,1.9,29.2,553.0,343.62,248.95
2018,8,19,14,45,151.0,310.5,1.9,29.15,430.5,268.28,195.03
2018,8,19,15,0,36.0,281.0,1.9,29.1,308.0,208.83,154.08
2018,8,19,15,15,32.0,238.0,1.9,28.95,261.0,174.79,128.88
2018,8,19,15,30,28.0,195.0,1.9,28.8,214.0,142.16,104.58
2018,8,19,15,45,14.0,116.5,1.85,28.65,126.0,86.65,62.65
2018,8,19,16,0,0.0,38.0,1.8,28.5,38.0,29.12,18.72
2018,8,19,16,15,0.0,35.5,1.75,28.3,35.5,27.18,17.21
2018,8,19,16,30,0.0,33.0,1.7,28.1,33.0,25.23,15.66
2018,8,19,16,45,42.5,49.5,1.65,27.9,67.0,37.87,26.43
2018,8,19,17,0,85.0,66.0,1.6,27.7,101.0,50.3,37.06
2018,8,19,17,15,107.5,81.5,1.5,27.25,119.0,60.93,46.22
2018,8,19,17,30,130.0,97.0,1.4,26.8,137.0,70.43,54.4
2018,8,19,17,45,65.0,57.5,1.3,26.4,77.5,43.59,31.66
2018,8,19,18,0,0.0,18.0,1.2,26.0,18.0,13.67,6.05
2018,8,19,18,15,2.5,19.5,1.2,26.0,20.0,14.84,6.87
2018,8,19,18,30,5.0,21.0,1.2,26.0,22.0,16.03,7.28
2018,8,19,18,45,3.5,11.5,1.05,25.25,12.0,9.03,0.0
2018,8,19,19,0,2.0,2.0,0.9,24.5,2.0,1.57,0.0
2018,8,19,19,15,1.0,1.0,0.9,24.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.5,2.0,1.5,21.65,2.0,2.18,0.0
2018,8,20,6,0,3.0,4.0,1.7,21.8,4.0,4.5,0.0
2018,8,20,6,15,1.5,6.5,1.75,22.0,6.5,5.69,0.0
2018,8,20,6,30,0.0,9.0,1.8,22.2,9.0,6.82,0.0
2018,8,20,6,45,12.0,16.0,1.85,22.45,19.0,19.99,11.2
2018,8,20,7,0,24.0,23.0,1.9,22.7,29.0,38.36,26.96
2018,8,20,7,15,12.5,47.5,1.95,22.95,50.5,47.61,34.36
2018,8,20,7,30,1.0,72.0,2.0,23.2,72.0,56.34,41.09
2018,8,20,7,45,164.5,111.0,2.0,23.45,185.0,261.93,211.35
2018,8,20,8,0,328.0,150.0,2.0,23.7,298.0,447.26,355.92
2018,8,20,8,15,472.5,144.0,2.0,24.1,385.0,595.23,465.14
2018,8,20,8,30,617.0,138.0,2.0,24.5,472.0,740.1,566.2
2018,8,20,8,45,449.5,166.5,1.95,24.9,421.5,621.58,476.76
2018,8,20,9,0,282.0,195.0,1.9,25.3,371.0,479.84,369.93
2018,8,20,9,15,146.0,202.5,1.85,25.65,294.0,340.4,262.78
2018,8,20,9,30,10.0,210.0,1.8,26.0,217.0,181.34,136.97
2018,8,20,9,45,12.0,225.5,1.75,26.4,234.5,196.12,148.2
2018,8,20,10,0,14.0,241.0,1.7,26.8,252.0,210.82,158.81
2018,8,20,10,15,14.0,247.0,1.65,27.05,258.5,215.03,161.46
2018,8,20,10,30,14.0,253.0,1.6,27.3,265.0,219.22,164.12
2018,8,20,10,45,9.5,210.0,1.6,27.55,218.0,177.2,131.94
2018,8,20,11,0,5.0,167.0,1.6,27.8,171.0,136.73,100.85
2018,8,20,11,15,5.5,167.5,1.6,28.05,172.0,137.33,101.21
2018,8,20,11,30,6.0,168.0,1.6,28.3,173.0,137.86,101.44
2018,8,20,11,45,6.0,169.5,1.6,28.55,174.5,138.7,101.9
2018,8,20,12,0,6.0,171.0,1.6,28.8,176.0,139.47,102.33
2018,8,20,12,15,12.0,223.0,1.6,28.9,233.5,185.53,137.15
2018,8,20,12,30,18.0,275.0,1.6,29.0,291.0,230.79,170.72
2018,8,20,12,45,72.0,353.0,1.6,29.1,418.0,340.66,251.8
2018,8,20,13,0,126.0,431.0,1.6,29.2,545.0,442.19,323.76
2018,8,20,13,15,96.0,397.5,1.6,29.2,483.5,376.73,276.35
2018,8,20,13,30,66.0,364.0,1.6,29.2,422.0,323.25,237.84
2018,8,20,13,45,89.0,376.5,1.6,29.15,453.0,337.05,248.02
2018,8,20,14,0,112.0,389.0,1.6,29.1,484.0,348.46,255.83
2018,8,20,14,15,218.0,362.0,1.6,29.05,538.5,362.56,264.6
2018,8,20,14,30,324.0,335.0,1.6,29.0,593.0,362.58,261.39
2018,8,20,14,45,323.5,324.0,1.55,28.95,572.0,327.91,233.86
2018,8,20,15,0,323.0,313.0,1.5,28.9,551.0,293.12,206.3
2018,8,20,15,15,250.5,300.5,1.4,28.8,479.0,243.61,171.26
2018,8,20,15,30,178.0,288.0,1.3,28.7,407.0,209.92,149.76
2018,8,20,15,45,311.0,238.5,1.2,28.65,428.0,165.63,116.57
2018,8,20,16,0,444.0,189.0,1.1,28.6,449.0,120.79,93.9
2018,8,20,16,15,454.0,178.5,1.0,28.5,424.5,116.72,91.02
2018,8,20,16,30,464.0,168.0,0.9,28.4,400.0,112.26,87.72
2018,8,20,16,45,347.5,162.0,0.8,28.3,325.0,110.99,87.02
2018,8,20,17,0,231.0,156.0,0.7,28.2,250.0,105.4,82.71
2018,8,20,17,15,287.0,133.5,0.65,27.9,233.0,92.99,72.76
2018,8,20,17,30,343.0,111.0,0.6,27.6,216.0,78.69,61.04
2018,8,20,17,45,301.0,94.5,0.5,27.35,173.5,67.86,51.95
2018,8,20,18,0,259.0,78.0,0.4,27.1,131.0,56.76,42.37
2018,8,20,18,15,191.0,58.0,0.4,27.1,91.0,42.54,29.9
2018,8,20,18,30,123.0,38.0,0.4,27.1,51.0,28.18,16.77
2018,8,20,18,45,69.0,22.0,0.4,26.55,28.5,16.43,0.0
2018,8,20,19,0,15.0,6.0,0.4,26.0,6.0,4.72,0.0
2018,8,20,19,15,7.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,25.0,8.0,1.5,22.8,9.0,16.48,0.0
2018,8,21,6,0,50.0,16.0,1.7,23.0,18.0,48.25,0.0
2018,8,21,6,15,28.0,24.0,1.85,23.2,25.5,43.48,27.79
2018,8,21,6,30,6.0,32.0,2.0,23.4,33.0,27.87,17.06
2018,8,21,6,45,3.0,50.0,2.15,23.6,50.5,41.49,28.58
2018,8,21,7,0,0.0,68.0,2.3,23.8,68.0,55.31,40.09
2018,8,21,7,15,0.0,67.5,2.4,24.0,67.5,52.66,37.94
2018,8,21,7,30,0.0,67.0,2.5,24.2,67.0,51.38,36.81
2018,8,21,7,45,0.0,80.0,2.6,24.4,80.0,61.94,45.3
2018,8,21,8,0,0.0,93.0,2.7,24.6,93.0,72.7,53.84
2018,8,21,8,15,1.5,108.0,2.8,24.85,109.0,86.53,64.8
2018,8,21,8,30,3.0,123.0,2.9,25.1,125.0,100.44,75.69
2018,8,21,8,45,8.0,147.5,2.95,25.35,152.5,126.08,95.92
2018,8,21,9,0,13.0,172.0,3.0,25.6,180.0,151.97,116.06
2018,8,21,9,15,11.0,186.0,3.05,25.95,193.0,161.81,123.12
