Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,12,15,823.0,138.0,1.05,29.7,810.0,839.16,597.25
2018,9,20,12,30,820.0,140.0,1.0,29.8,809.0,801.51,572.78
2018,9,20,12,45,779.0,157.5,0.95,29.85,787.5,746.72,535.48
2018,9,20,13,0,738.0,175.0,0.9,29.9,766.0,696.01,500.09
2018,9,20,13,15,734.5,172.5,0.85,29.9,750.5,648.92,467.23
2018,9,20,13,30,731.0,170.0,0.8,29.9,735.0,600.21,432.4
2018,9,20,13,45,748.5,156.5,0.75,29.9,719.0,552.31,397.27
2018,9,20,14,0,766.0,143.0,0.7,29.9,703.0,501.94,359.07
2018,9,20,14,15,755.5,139.5,0.65,29.85,672.0,444.78,314.92
2018,9,20,14,30,745.0,136.0,0.6,29.8,641.0,385.08,267.74
2018,9,20,14,45,713.0,137.5,0.55,29.7,598.5,324.58,219.52
2018,9,20,15,0,681.0,139.0,0.5,29.6,556.0,267.1,173.61
2018,9,20,15,15,687.5,127.5,0.55,29.5,522.5,210.41,128.66
2018,9,20,15,30,694.0,116.0,0.6,29.4,489.0,152.78,87.87
2018,9,20,15,45,666.0,111.5,0.65,29.3,442.5,97.66,62.14
2018,9,20,16,0,638.0,107.0,0.7,29.2,396.0,80.01,61.25
2018,9,20,16,15,600.5,101.0,0.75,28.9,347.0,76.45,58.62
2018,9,20,16,30,563.0,95.0,0.8,28.6,298.0,72.85,55.86
2018,9,20,16,45,511.0,87.0,0.85,28.3,248.5,67.51,51.56
2018,9,20,17,0,459.0,79.0,0.9,28.0,199.0,59.24,44.63
2018,9,20,17,15,384.5,67.0,0.85,27.3,152.0,50.31,37.0
2018,9,20,17,30,310.0,55.0,0.8,26.6,105.0,41.33,29.06
2018,9,20,17,45,210.5,39.5,0.8,25.9,67.5,29.71,18.42
2018,9,20,18,0,111.0,24.0,0.8,25.2,30.0,18.08,0.0
2018,9,20,18,15,55.5,12.0,0.8,25.2,15.0,9.44,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,30.5,13.5,1.3,21.35,15.5,28.59,0.0
2018,9,21,6,30,59.0,26.0,1.5,21.8,30.0,89.26,46.95
2018,9,21,6,45,144.0,47.5,1.75,22.3,69.5,184.71,143.32
2018,9,21,7,0,229.0,69.0,2.0,22.8,109.0,278.35,223.03
2018,9,21,7,15,184.5,84.0,2.1,23.2,123.0,266.92,215.27
2018,9,21,7,30,140.0,99.0,2.2,23.6,137.0,234.42,189.35
2018,9,21,7,45,83.0,103.0,2.3,24.0,127.0,189.13,151.5
2018,9,21,8,0,26.0,107.0,2.4,24.4,117.0,124.16,96.91
2018,9,21,8,15,45.0,137.0,2.4,24.75,157.0,173.94,137.18
2018,9,21,8,30,64.0,167.0,2.4,25.1,197.0,224.37,176.88
2018,9,21,8,45,60.5,177.5,2.4,25.45,208.0,229.98,180.16
2018,9,21,9,0,57.0,188.0,2.4,25.8,219.0,235.54,183.49
2018,9,21,9,15,253.5,190.0,2.4,26.1,345.0,477.53,371.78
2018,9,21,9,30,450.0,192.0,2.4,26.4,471.0,704.96,536.02
2018,9,21,9,45,572.0,180.0,2.4,26.7,556.5,825.96,617.41
2018,9,21,10,0,694.0,168.0,2.4,27.0,642.0,935.09,687.09
2018,9,21,10,15,707.0,170.5,2.35,27.2,672.0,945.18,690.4
2018,9,21,10,30,720.0,173.0,2.3,27.4,702.0,951.62,692.38
2018,9,21,10,45,730.0,174.0,2.3,27.6,725.0,949.68,689.59
2018,9,21,11,0,740.0,175.0,2.3,27.8,748.0,943.98,684.61
2018,9,21,11,15,746.0,176.0,2.3,27.95,763.5,930.65,675.02
2018,9,21,11,30,752.0,177.0,2.3,28.1,779.0,913.67,663.27
2018,9,21,11,45,755.0,177.0,2.25,28.25,786.0,889.37,646.43
2018,9,21,12,0,758.0,177.0,2.2,28.4,793.0,861.75,627.57
2018,9,21,12,15,765.5,172.0,2.2,28.45,794.0,823.24,602.23
2018,9,21,12,30,773.0,167.0,2.2,28.5,795.0,789.19,579.08
2018,9,21,12,45,780.5,160.0,2.15,28.6,788.0,750.2,551.61
2018,9,21,13,0,788.0,153.0,2.1,28.7,781.0,708.17,521.59
2018,9,21,13,15,783.0,151.5,2.1,28.65,764.5,659.83,486.97
2018,9,21,13,30,778.0,150.0,2.1,28.6,748.0,609.87,450.3
2018,9,21,13,45,770.5,148.0,2.05,28.6,724.5,556.74,410.04
2018,9,21,14,0,763.0,146.0,2.0,28.6,701.0,502.76,367.98
2018,9,21,14,15,751.5,143.5,2.0,28.5,670.0,444.46,321.88
2018,9,21,14,30,740.0,141.0,2.0,28.4,639.0,386.94,275.01
2018,9,21,14,45,724.0,137.5,1.95,28.35,601.5,327.67,225.86
2018,9,21,15,0,708.0,134.0,1.9,28.3,564.0,269.62,177.63
2018,9,21,15,15,686.5,130.0,1.85,28.15,522.0,211.73,131.63
2018,9,21,15,30,665.0,126.0,1.8,28.0,480.0,156.3,92.86
2018,9,21,15,45,635.5,121.0,1.75,27.85,433.5,102.54,67.3
2018,9,21,16,0,606.0,116.0,1.7,27.7,387.0,85.77,66.55
2018,9,21,16,15,544.0,111.5,1.6,27.4,332.5,83.15,64.67
2018,9,21,16,30,482.0,107.0,1.5,27.1,278.0,77.58,60.25
2018,9,21,16,45,450.0,95.0,1.4,26.8,234.5,69.64,53.71
2018,9,21,17,0,418.0,83.0,1.3,26.5,191.0,61.46,46.8
2018,9,21,17,15,343.5,70.0,1.2,25.95,145.0,51.99,38.6
2018,9,21,17,30,269.0,57.0,1.1,25.4,99.0,42.44,30.07
2018,9,21,17,45,176.5,39.5,1.0,24.85,62.5,29.54,18.13
2018,9,21,18,0,84.0,22.0,0.9,24.3,26.0,16.48,0.0
2018,9,21,18,15,42.0,11.0,0.9,24.3,13.0,8.65,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,5,45,3.5,0.5,0.9,19.2,0.5,0.0,0.0
2018,9,22,6,0,7.0,1.0,0.9,19.2,1.0,0.0,0.0
2018,9,22,6,15,83.0,14.0,1.05,19.7,19.5,60.11,0.0
2018,9,22,6,30,159.0,27.0,1.2,20.2,38.0,168.26,86.2
2018,9,22,6,45,259.5,41.5,1.4,20.65,77.5,270.87,211.79
2018,9,22,7,0,360.0,56.0,1.6,21.1,117.0,372.6,299.04
2018,9,22,7,15,430.0,66.0,1.6,21.55,164.5,458.15,368.6
2018,9,22,7,30,500.0,76.0,1.6,22.0,212.0,546.21,435.84
2018,9,22,7,45,547.5,83.5,1.65,22.5,261.5,615.25,485.94
2018,9,22,8,0,595.0,91.0,1.7,23.0,311.0,685.12,534.57
2018,9,22,8,15,629.0,97.5,1.6,23.55,360.0,741.62,570.57
2018,9,22,8,30,663.0,104.0,1.5,24.1,409.0,797.18,604.5
2018,9,22,8,45,686.5,109.5,1.45,24.7,454.5,839.88,628.94
2018,9,22,9,0,710.0,115.0,1.4,25.3,500.0,880.33,651.33
2018,9,22,9,15,736.0,115.0,1.2,25.85,542.5,913.84,666.62
2018,9,22,9,30,762.0,115.0,1.0,26.4,585.0,937.84,675.09
2018,9,22,9,45,784.5,113.5,0.85,26.95,623.0,960.55,683.21
2018,9,22,10,0,807.0,112.0,0.7,27.5,661.0,979.64,688.71
2018,9,22,10,15,815.5,114.5,0.55,27.85,690.5,985.33,686.43
2018,9,22,10,30,824.0,117.0,0.4,28.2,720.0,987.13,682.04
2018,9,22,10,45,829.0,119.5,0.25,28.6,742.5,981.49,673.4
2018,9,22,11,0,834.0,122.0,0.1,29.0,765.0,971.94,663.28
2018,9,22,11,15,837.0,124.0,0.2,29.2,780.0,956.03,654.61
2018,9,22,11,30,840.0,126.0,0.3,29.4,795.0,936.35,644.14
2018,9,22,11,45,840.0,127.0,0.4,29.6,801.5,896.73,621.73
2018,9,22,12,0,840.0,128.0,0.5,29.8,808.0,867.02,605.39
2018,9,22,12,15,833.5,131.5,0.55,29.85,805.5,842.04,591.09
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,802.66,567.56
2018,9,22,12,45,711.5,184.5,0.65,30.0,755.0,725.66,516.65
2018,9,22,13,0,596.0,234.0,0.7,30.1,707.0,647.63,464.01
2018,9,22,13,15,426.0,296.0,0.75,30.1,630.5,547.47,394.94
2018,9,22,13,30,256.0,358.0,0.8,30.1,554.0,456.84,331.22
2018,9,22,13,45,350.0,311.5,0.85,30.05,570.0,448.97,326.45
2018,9,22,14,0,444.0,265.0,0.9,30.0,586.0,437.16,316.74
2018,9,22,14,15,506.5,232.5,0.9,29.95,583.0,405.48,291.29
2018,9,22,14,30,569.0,200.0,0.9,29.9,580.0,366.31,258.88
2018,9,22,14,45,464.5,207.5,0.95,29.8,506.0,297.83,207.97
2018,9,22,15,0,360.0,215.0,1.0,29.7,432.0,241.31,166.99
2018,9,22,15,15,280.5,204.0,1.0,29.65,365.5,191.04,131.33
2018,9,22,15,30,201.0,193.0,1.0,29.6,299.0,154.66,108.21
2018,9,22,15,45,254.0,148.5,1.0,29.5,269.5,107.51,76.16
2018,9,22,16,0,307.0,104.0,1.0,29.4,240.0,71.62,54.32
2018,9,22,16,15,390.0,103.0,1.0,29.0,254.0,73.14,55.91
2018,9,22,16,30,473.0,102.0,1.0,28.6,268.0,74.27,57.1
2018,9,22,16,45,458.5,89.0,1.05,28.2,228.0,65.83,50.18
2018,9,22,17,0,444.0,76.0,1.1,27.8,188.0,57.05,42.8
2018,9,22,17,15,369.0,64.0,1.0,27.1,142.0,48.1,35.1
2018,9,22,17,30,294.0,52.0,0.9,26.4,96.0,39.1,27.08
2018,9,22,17,45,193.5,36.0,0.85,25.7,60.0,27.11,15.82
2018,9,22,18,0,93.0,20.0,0.8,25.0,24.0,15.1,0.0
2018,9,22,18,15,46.5,10.0,0.8,25.0,12.0,7.87,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,60.0,13.0,0.2,20.35,17.0,45.86,0.0
2018,9,23,6,30,120.0,26.0,0.3,20.7,34.0,141.09,63.28
2018,9,23,6,45,215.5,43.0,0.4,21.05,73.0,244.1,188.27
2018,9,23,7,0,311.0,60.0,0.5,21.4,112.0,343.43,272.09
2018,9,23,7,15,271.0,60.5,0.55,21.85,117.5,321.21,257.41
2018,9,23,7,30,231.0,61.0,0.6,22.3,123.0,295.56,238.42
2018,9,23,7,45,124.5,61.5,0.65,22.7,96.0,188.36,151.98
2018,9,23,8,0,18.0,62.0,0.7,23.1,69.0,68.58,51.69
2018,9,23,8,15,9.0,63.0,0.7,23.35,66.5,56.63,41.53
2018,9,23,8,30,0.0,64.0,0.7,23.6,64.0,49.08,34.77
2018,9,23,8,45,18.0,103.5,0.7,23.9,113.0,108.72,83.6
2018,9,23,9,0,36.0,143.0,0.7,24.2,162.0,166.15,129.15
2018,9,23,9,15,21.0,124.5,0.65,24.45,136.0,131.21,100.42
2018,9,23,9,30,6.0,106.0,0.6,24.7,110.0,88.69,65.91
2018,9,23,9,45,20.5,133.5,0.6,24.95,147.5,138.02,105.21
2018,9,23,10,0,35.0,161.0,0.6,25.2,185.0,178.53,136.57
2018,9,23,10,15,24.0,188.0,0.55,25.4,204.5,192.4,145.95
2018,9,23,10,30,13.0,215.0,0.5,25.6,224.0,189.25,142.49
2018,9,23,10,45,11.5,217.0,0.5,25.85,225.5,188.38,141.43
2018,9,23,11,0,10.0,219.0,0.5,26.1,227.0,187.58,140.44
2018,9,23,11,15,10.5,223.5,0.5,26.25,232.0,190.94,142.76
2018,9,23,11,30,11.0,228.0,0.5,26.4,237.0,194.2,145.0
2018,9,23,11,45,6.5,168.0,0.5,26.55,173.5,138.66,102.7
2018,9,23,12,0,2.0,108.0,0.5,26.7,110.0,85.7,61.89
2018,9,23,12,15,2.0,116.5,0.55,26.75,118.5,92.34,67.16
2018,9,23,12,30,2.0,125.0,0.6,26.8,127.0,98.93,72.25
2018,9,23,12,45,9.5,183.5,0.65,26.85,191.0,151.01,112.46
2018,9,23,13,0,17.0,242.0,0.7,26.9,255.0,202.3,151.22
2018,9,23,13,15,10.0,197.0,0.7,26.9,204.5,160.12,119.1
2018,9,23,13,30,3.0,152.0,0.7,26.9,154.0,119.6,88.22
2018,9,23,13,45,8.0,184.0,0.75,26.85,189.5,146.56,109.24
2018,9,23,14,0,13.0,216.0,0.8,26.8,225.0,172.29,128.94
2018,9,23,14,15,15.5,193.0,0.85,26.7,203.5,154.22,115.23
2018,9,23,14,30,18.0,170.0,0.9,26.6,182.0,137.03,102.15
2018,9,23,14,45,33.5,186.0,1.0,26.45,206.5,150.34,112.24
2018,9,23,15,0,49.0,202.0,1.1,26.3,231.0,160.42,119.53
2018,9,23,15,15,58.5,198.5,1.2,26.05,231.0,153.24,113.77
2018,9,23,15,30,68.0,195.0,1.3,25.8,231.0,144.25,107.13
2018,9,23,15,45,40.0,149.5,1.45,25.55,170.0,107.51,80.63
2018,9,23,16,0,12.0,104.0,1.6,25.3,109.0,78.41,61.07
2018,9,23,16,15,11.5,82.5,1.7,24.85,87.0,63.01,48.36
2018,9,23,16,30,11.0,61.0,1.8,24.4,65.0,46.9,34.81
2018,9,23,16,45,13.0,59.0,1.9,24.0,63.0,45.2,33.45
2018,9,23,17,0,15.0,57.0,2.0,23.6,61.0,43.34,31.83
2018,9,23,17,15,8.0,49.5,2.05,23.0,51.5,37.54,26.66
2018,9,23,17,30,1.0,42.0,2.1,22.4,42.0,31.48,21.06
2018,9,23,17,45,2.5,27.0,2.15,21.85,27.0,20.4,10.45
2018,9,23,18,0,4.0,12.0,2.2,21.3,12.0,9.44,0.0
2018,9,23,18,15,2.0,6.0,2.2,21.3,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,24,6,15,64.5,11.5,2.15,16.5,15.5,47.5,0.0
2018,9,24,6,30,129.0,23.0,2.3,16.7,31.0,141.28,55.26
2018,9,24,6,45,158.0,29.5,2.4,16.95,49.0,181.31,142.84
2018,9,24,7,0,187.0,36.0,2.5,17.2,67.0,213.83,175.47
2018,9,24,7,15,156.5,36.5,2.5,17.6,69.0,193.22,160.29
2018,9,24,7,30,126.0,37.0,2.5,18.0,71.0,171.19,142.21
2018,9,24,7,45,63.0,59.5,2.55,18.4,76.5,118.22,96.2
2018,9,24,8,0,0.0,82.0,2.6,18.8,82.0,64.87,48.9
2018,9,24,8,15,7.5,112.5,2.5,19.25,116.0,99.91,78.1
2018,9,24,8,30,15.0,143.0,2.4,19.7,150.0,135.66,107.24
2018,9,24,8,45,8.0,131.5,2.35,20.15,135.5,115.43,89.89
2018,9,24,9,0,1.0,120.0,2.3,20.6,121.0,96.74,73.95
2018,9,24,9,15,0.5,128.0,2.25,21.05,128.5,102.71,78.42
2018,9,24,9,30,0.0,136.0,2.2,21.5,136.0,108.69,82.83
2018,9,24,9,45,1.5,147.5,2.15,21.95,148.5,119.82,91.43
2018,9,24,10,0,3.0,159.0,2.1,22.4,161.0,130.92,99.92
2018,9,24,10,15,2.0,140.0,2.05,22.7,141.5,112.96,85.32
2018,9,24,10,30,1.0,121.0,2.0,23.0,122.0,95.77,71.41
2018,9,24,10,45,2.0,139.0,1.95,23.35,140.5,111.64,83.82
2018,9,24,11,0,3.0,157.0,1.9,23.7,159.0,127.47,96.05
2018,9,24,11,15,3.5,164.0,1.9,23.9,166.5,133.47,100.57
2018,9,24,11,30,4.0,171.0,1.9,24.1,174.0,139.38,105.02
2018,9,24,11,45,6.0,190.5,1.9,24.3,195.0,156.96,118.59
2018,9,24,12,0,8.0,210.0,1.9,24.5,216.0,174.26,131.83
2018,9,24,12,15,10.0,223.5,1.85,24.6,231.5,186.2,140.92
2018,9,24,12,30,12.0,237.0,1.8,24.7,247.0,197.76,149.71
2018,9,24,12,45,10.5,223.5,1.8,24.8,232.0,184.19,139.2
2018,9,24,13,0,9.0,210.0,1.8,24.9,217.0,170.98,129.04
2018,9,24,13,15,10.5,217.5,1.8,24.9,225.5,176.75,133.6
2018,9,24,13,30,12.0,225.0,1.8,24.9,234.0,182.14,137.82
2018,9,24,13,45,8.0,188.5,1.8,24.9,194.5,150.06,113.1
2018,9,24,14,0,4.0,152.0,1.8,24.9,155.0,119.06,89.09
2018,9,24,14,15,2.0,129.5,1.8,24.85,131.0,100.49,74.68
2018,9,24,14,30,0.0,107.0,1.8,24.8,107.0,82.38,60.54
2018,9,24,14,45,0.0,91.5,1.8,24.75,91.5,70.53,51.26
2018,9,24,15,0,0.0,76.0,1.8,24.7,76.0,58.46,41.73
2018,9,24,15,15,0.0,66.5,1.75,24.6,66.5,51.08,35.92
2018,9,24,15,30,0.0,57.0,1.7,24.5,57.0,43.71,30.08
2018,9,24,15,45,0.0,48.5,1.7,24.35,48.5,37.13,24.84
2018,9,24,16,0,0.0,40.0,1.7,24.2,40.0,30.57,20.68
2018,9,24,16,15,0.0,41.5,1.6,23.9,41.5,31.71,21.77
2018,9,24,16,30,0.0,43.0,1.5,23.6,43.0,32.85,22.85
2018,9,24,16,45,139.5,43.0,1.4,23.3,77.0,31.14,21.42
2018,9,24,17,0,279.0,43.0,1.3,23.0,111.0,33.1,23.08
2018,9,24,17,15,286.5,43.0,1.2,22.4,97.5,32.85,22.7
2018,9,24,17,30,294.0,43.0,1.1,21.8,84.0,32.75,22.13
2018,9,24,17,45,198.5,30.0,1.0,21.2,52.5,22.8,11.95
2018,9,24,18,0,103.0,17.0,0.9,20.6,21.0,13.38,0.0
2018,9,24,18,15,51.5,8.5,0.9,20.6,10.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,90.0,11.5,1.05,18.4,17.0,62.91,0.0
2018,9,25,6,30,180.0,23.0,1.2,18.9,34.0,174.12,53.74
2018,9,25,6,45,214.5,29.0,1.4,19.45,54.5,221.0,172.03
2018,9,25,7,0,249.0,35.0,1.6,20.0,75.0,269.58,218.11
2018,9,25,7,15,151.5,37.5,1.5,20.6,64.5,191.77,156.38
2018,9,25,7,30,54.0,40.0,1.4,21.2,54.0,87.25,69.02
2018,9,25,7,45,27.5,60.5,1.35,21.8,67.5,75.98,58.77
2018,9,25,8,0,1.0,81.0,1.3,22.4,81.0,64.92,48.28
2018,9,25,8,15,1.0,104.5,1.3,22.9,104.5,86.08,65.34
2018,9,25,8,30,1.0,128.0,1.3,23.4,128.0,107.28,82.09
2018,9,25,8,45,3.5,148.5,1.3,23.9,150.0,127.88,98.17
2018,9,25,9,0,6.0,169.0,1.3,24.4,172.0,148.47,114.0
2018,9,25,9,15,12.5,191.0,1.25,24.75,198.5,174.54,134.11
2018,9,25,9,30,19.0,213.0,1.2,25.1,225.0,200.61,153.86
2018,9,25,9,45,12.0,191.5,1.2,25.4,199.0,170.82,129.98
2018,9,25,10,0,5.0,170.0,1.2,25.7,173.0,142.85,107.67
2018,9,25,10,15,8.5,197.0,1.15,25.95,203.0,169.83,128.38
2018,9,25,10,30,12.0,224.0,1.1,26.2,233.0,196.73,148.57
2018,9,25,10,45,17.5,247.0,1.1,26.45,260.0,221.73,167.21
2018,9,25,11,0,23.0,270.0,1.1,26.7,287.0,246.33,185.35
2018,9,25,11,15,67.0,314.0,1.05,26.85,366.0,348.67,261.6
2018,9,25,11,30,111.0,358.0,1.0,27.0,445.0,449.0,333.09
2018,9,25,11,45,133.0,372.5,1.0,27.15,478.0,474.11,349.98
2018,9,25,12,0,155.0,387.0,1.0,27.3,511.0,496.6,365.4
2018,9,25,12,15,156.0,384.0,0.95,27.35,508.5,482.32,354.72
2018,9,25,12,30,157.0,381.0,0.9,27.4,506.0,467.44,343.9
2018,9,25,12,45,318.5,327.5,0.9,27.5,577.0,540.22,397.43
2018,9,25,13,0,480.0,274.0,0.9,27.6,648.0,597.04,437.22
2018,9,25,13,15,488.0,265.0,0.85,27.6,638.0,562.99,412.0
2018,9,25,13,30,496.0,256.0,0.8,27.6,628.0,527.05,385.79
2018,9,25,13,45,528.5,231.5,0.8,27.6,616.5,490.18,358.76
2018,9,25,14,0,561.0,207.0,0.8,27.6,605.0,452.76,330.07
2018,9,25,14,15,591.0,187.0,0.75,27.55,589.0,410.01,296.02
2018,9,25,14,30,621.0,167.0,0.7,27.5,573.0,363.08,257.53
2018,9,25,14,45,534.0,171.0,0.65,27.4,505.5,292.28,203.4
2018,9,25,15,0,447.0,175.0,0.6,27.3,438.0,234.46,159.82
2018,9,25,15,15,480.0,157.5,0.5,27.25,420.5,192.97,125.44
2018,9,25,15,30,513.0,140.0,0.4,27.2,403.0,147.47,91.81
2018,9,25,15,45,520.5,125.0,0.3,27.1,369.5,99.99,67.78
2018,9,25,16,0,528.0,110.0,0.2,27.0,336.0,80.85,62.52
2018,9,25,16,15,562.0,90.5,0.2,26.8,303.5,69.01,52.93
2018,9,25,16,30,596.0,71.0,0.2,26.6,271.0,56.4,42.51
2018,9,25,16,45,542.0,61.0,0.25,26.4,219.0,48.92,36.26
2018,9,25,17,0,488.0,51.0,0.3,26.2,167.0,41.28,29.69
2018,9,25,17,15,439.0,44.5,0.3,25.7,129.0,36.26,25.22
2018,9,25,17,30,390.0,38.0,0.3,25.2,91.0,31.25,20.48
2018,9,25,17,45,255.0,26.5,0.35,24.65,55.0,21.74,10.34
2018,9,25,18,0,120.0,15.0,0.4,24.1,19.0,11.8,0.0
2018,9,25,18,15,60.0,7.5,0.4,24.1,9.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,90.0,11.5,1.0,18.8,16.5,63.11,0.0
2018,9,26,6,30,180.0,23.0,1.2,19.4,33.0,173.9,35.32
2018,9,26,6,45,296.5,34.0,1.4,20.0,72.0,292.36,225.95
2018,9,26,7,0,413.0,45.0,1.6,20.6,111.0,406.4,325.11
2018,9,26,7,15,486.0,52.5,1.7,21.1,158.5,491.4,394.1
2018,9,26,7,30,559.0,60.0,1.8,21.6,206.0,580.62,462.75
2018,9,26,7,45,606.0,66.0,1.9,22.15,255.5,648.77,512.48
2018,9,26,8,0,653.0,72.0,2.0,22.7,305.0,717.85,560.81
2018,9,26,8,15,685.0,76.5,2.3,23.35,353.5,771.19,597.43
2018,9,26,8,30,717.0,81.0,2.6,24.0,402.0,818.22,628.78
2018,9,26,8,45,739.5,85.0,2.85,24.6,447.5,859.22,655.15
2018,9,26,9,0,762.0,89.0,3.1,25.2,493.0,897.75,679.47
2018,9,26,9,15,777.5,92.0,3.2,25.55,533.5,925.18,695.65
2018,9,26,9,30,793.0,95.0,3.3,25.9,574.0,949.37,709.69
2018,9,26,9,45,792.5,102.0,3.35,26.25,605.5,958.65,713.43
2018,9,26,10,0,792.0,109.0,3.4,26.6,637.0,964.07,714.86
2018,9,26,10,15,810.0,108.0,3.4,26.9,669.0,975.11,720.0
2018,9,26,10,30,828.0,107.0,3.4,27.2,701.0,968.59,713.61
2018,9,26,10,45,659.0,154.5,3.4,27.45,637.0,860.78,639.84
2018,9,26,11,0,490.0,202.0,3.4,27.7,573.0,719.66,540.71
2018,9,26,11,15,257.5,186.0,3.35,27.9,381.5,465.04,354.58
2018,9,26,11,30,25.0,170.0,3.3,28.1,190.0,168.77,126.55
2018,9,26,11,45,82.5,254.5,3.25,28.25,320.0,313.99,238.33
2018,9,26,12,0,140.0,339.0,3.2,28.4,450.0,438.01,329.69
2018,9,26,12,15,86.0,298.0,3.15,28.5,366.0,327.91,247.03
2018,9,26,12,30,32.0,257.0,3.1,28.6,282.0,242.12,181.71
2018,9,26,12,45,110.5,296.5,3.05,28.7,382.5,344.68,259.94
2018,9,26,13,0,189.0,336.0,3.0,28.8,483.0,423.64,318.14
2018,9,26,13,15,274.5,312.0,3.0,28.75,520.0,453.41,340.18
2018,9,26,13,30,360.0,288.0,3.0,28.7,557.0,463.02,346.99
2018,9,26,13,45,376.0,281.0,3.0,28.65,553.5,439.51,328.49
2018,9,26,14,0,392.0,274.0,3.0,28.6,550.0,413.51,307.66
2018,9,26,14,15,502.5,222.5,2.95,28.45,559.5,396.24,291.72
2018,9,26,14,30,613.0,171.0,2.9,28.3,569.0,363.13,261.65
2018,9,26,14,45,576.5,168.0,2.8,28.15,524.5,305.41,214.62
2018,9,26,15,0,540.0,165.0,2.7,28.0,480.0,249.12,169.15
2018,9,26,15,15,488.0,167.0,2.55,27.65,435.0,200.52,132.1
2018,9,26,15,30,436.0,169.0,2.4,27.3,390.0,158.02,103.8
2018,9,26,15,45,404.0,147.5,2.2,26.95,336.5,108.11,76.34
2018,9,26,16,0,372.0,126.0,2.0,26.6,283.0,86.85,67.9
2018,9,26,16,15,186.0,84.0,1.85,26.25,162.5,60.86,46.29
2018,9,26,16,30,0.0,42.0,1.7,25.9,42.0,32.08,21.93
2018,9,26,16,45,0.0,36.5,1.5,25.55,36.5,27.85,18.35
2018,9,26,17,0,0.0,31.0,1.3,25.2,31.0,23.63,14.69
2018,9,26,17,15,0.0,23.5,1.2,24.9,23.5,17.88,9.62
2018,9,26,17,30,0.0,16.0,1.1,24.6,16.0,12.15,4.51
2018,9,26,17,45,0.0,10.0,0.95,24.25,10.0,7.59,0.0
2018,9,26,18,0,0.0,4.0,0.8,23.9,4.0,3.15,0.0
2018,9,26,18,15,0.0,2.0,0.8,23.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,3.0,1.7,21.1,3.0,3.57,0.0
2018,9,27,6,30,4.0,6.0,1.8,21.3,6.0,7.3,0.0
2018,9,27,6,45,2.0,11.0,1.85,21.5,11.0,9.75,2.05
2018,9,27,7,0,0.0,16.0,1.9,21.7,16.0,12.15,4.32
2018,9,27,7,15,0.0,26.0,1.9,21.95,26.0,19.79,10.81
2018,9,27,7,30,0.0,36.0,1.9,22.2,36.0,27.47,17.29
2018,9,27,7,45,0.0,44.0,1.9,22.45,44.0,33.62,22.42
2018,9,27,8,0,0.0,52.0,1.9,22.7,52.0,39.79,27.47
2018,9,27,8,15,0.5,65.5,1.85,22.9,65.5,50.69,36.38
2018,9,27,8,30,1.0,79.0,1.8,23.1,79.0,61.65,45.22
2018,9,27,8,45,0.5,102.5,1.75,23.35,102.5,81.39,61.03
2018,9,27,9,0,0.0,126.0,1.7,23.6,126.0,101.5,76.89
2018,9,27,9,15,0.0,119.5,1.65,23.8,119.5,94.81,71.21
2018,9,27,9,30,0.0,113.0,1.6,24.0,113.0,88.69,66.07
2018,9,27,9,45,3.0,148.5,1.5,24.2,150.5,122.47,92.79
2018,9,27,10,0,6.0,184.0,1.4,24.4,188.0,156.79,119.42
2018,9,27,10,15,12.5,216.0,1.35,24.6,225.0,191.65,146.21
2018,9,27,10,30,19.0,248.0,1.3,24.8,262.0,226.4,172.48
2018,9,27,10,45,21.0,251.0,1.25,25.05,266.5,229.29,174.15
2018,9,27,11,0,23.0,254.0,1.2,25.3,271.0,250.92,190.05
2018,9,27,11,15,15.0,215.0,1.25,25.55,226.0,188.26,142.02
2018,9,27,11,30,7.0,176.0,1.3,25.8,181.0,146.48,109.69
2018,9,27,11,45,13.0,214.0,1.4,26.05,224.0,183.28,138.07
2018,9,27,12,0,19.0,252.0,1.5,26.3,267.0,219.63,165.55
2018,9,27,12,15,18.0,246.0,1.6,26.4,260.0,211.97,159.57
2018,9,27,12,30,17.0,240.0,1.7,26.5,253.0,204.45,153.85
2018,9,27,12,45,10.0,196.5,1.8,26.55,204.0,162.02,121.38
2018,9,27,13,0,3.0,153.0,1.9,26.6,155.0,121.33,89.96
2018,9,27,13,15,9.5,179.5,1.95,26.55,186.5,146.04,109.38
2018,9,27,13,30,16.0,206.0,2.0,26.5,218.0,169.71,127.75
2018,9,27,13,45,216.5,199.5,2.0,26.45,351.5,287.19,218.39
2018,9,27,14,0,417.0,193.0,2.0,26.4,485.0,368.54,276.79
2018,9,27,14,15,346.5,188.5,2.0,26.3,423.5,304.3,226.64
2018,9,27,14,30,276.0,184.0,2.0,26.2,362.0,244.55,180.45
2018,9,27,14,45,230.0,185.5,1.95,26.15,327.5,210.03,153.24
2018,9,27,15,0,184.0,187.0,1.9,26.1,293.0,180.73,130.75
2018,9,27,15,15,156.0,179.5,1.9,25.95,264.5,155.94,112.19
2018,9,27,15,30,128.0,172.0,1.9,25.8,236.0,133.63,96.86
2018,9,27,15,45,105.0,154.0,1.85,25.65,203.0,108.87,81.15
2018,9,27,16,0,82.0,136.0,1.8,25.5,170.0,94.78,74.89
2018,9,27,16,15,41.5,92.5,1.7,25.2,109.5,68.92,53.35
2018,9,27,16,30,1.0,49.0,1.6,24.9,49.0,37.48,26.68
2018,9,27,16,45,92.5,47.5,1.55,24.65,68.5,35.42,24.95
2018,9,27,17,0,184.0,46.0,1.5,24.4,88.0,33.99,23.64
2018,9,27,17,15,201.5,46.0,1.45,24.15,80.5,34.28,23.6
2018,9,27,17,30,219.0,46.0,1.4,23.9,73.0,34.39,22.96
2018,9,27,17,45,132.5,29.0,1.4,23.6,43.0,21.79,8.41
2018,9,27,18,0,46.0,12.0,1.4,23.3,13.0,9.44,0.0
2018,9,27,18,15,23.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,6,15,1.0,1.5,1.15,21.05,1.5,1.79,0.0
2018,9,28,6,30,2.0,3.0,1.3,21.2,3.0,3.65,0.0
2018,9,28,6,45,1.0,6.0,1.4,21.35,6.0,5.24,0.0
2018,9,28,7,0,0.0,9.0,1.5,21.5,9.0,6.82,0.0
2018,9,28,7,15,6.5,26.0,1.55,21.6,27.5,25.61,15.93
2018,9,28,7,30,13.0,43.0,1.6,21.7,46.0,46.28,33.55
2018,9,28,7,45,30.5,72.0,1.65,21.8,82.0,91.91,72.09
2018,9,28,8,0,48.0,101.0,1.7,21.9,118.0,139.52,111.53
2018,9,28,8,15,43.5,130.0,1.75,22.15,147.0,167.52,133.38
2018,9,28,8,30,39.0,159.0,1.8,22.4,176.0,194.82,154.3
2018,9,28,8,45,50.0,184.0,1.85,22.6,208.5,231.6,183.04
2018,9,28,9,0,61.0,209.0,1.9,22.8,241.0,268.25,211.15
2018,9,28,9,15,70.0,232.5,1.85,23.1,272.0,300.81,235.39
2018,9,28,9,30,79.0,256.0,1.8,23.4,303.0,332.95,258.91
2018,9,28,9,45,132.0,280.0,1.8,23.75,364.5,434.56,335.13
2018,9,28,10,0,185.0,304.0,1.8,24.1,426.0,511.08,390.52
2018,9,28,10,15,155.5,318.5,1.8,24.35,424.0,491.12,373.36
2018,9,28,10,30,126.0,333.0,1.8,24.6,422.0,470.56,356.51
2018,9,28,10,45,82.5,297.0,1.75,24.85,356.0,357.93,272.47
2018,9,28,11,0,39.0,261.0,1.7,25.1,290.0,273.85,208.23
2018,9,28,11,15,27.5,255.5,1.65,25.3,276.0,254.03,192.76
2018,9,28,11,30,16.0,250.0,1.6,25.5,262.0,218.63,165.28
2018,9,28,11,45,30.5,279.0,1.55,25.65,302.5,272.66,206.29
2018,9,28,12,0,45.0,308.0,1.5,25.8,343.0,308.65,232.91
2018,9,28,12,15,43.0,301.0,1.4,25.9,334.5,295.53,222.64
2018,9,28,12,30,41.0,294.0,1.3,26.0,326.0,282.69,212.82
2018,9,28,12,45,34.0,278.5,1.2,26.1,305.0,258.93,194.79
2018,9,28,13,0,27.0,263.0,1.1,26.2,284.0,236.29,177.62
2018,9,28,13,15,54.5,287.5,1.05,26.2,328.0,270.58,203.7
2018,9,28,13,30,82.0,312.0,1.0,26.2,372.0,300.83,225.99
2018,9,28,13,45,148.0,312.0,0.9,26.25,416.5,334.79,250.55
2018,9,28,14,0,214.0,312.0,0.8,26.3,461.0,351.98,261.65
2018,9,28,14,15,196.0,299.0,0.75,26.25,430.5,315.67,233.89
2018,9,28,14,30,178.0,286.0,0.7,26.2,400.0,281.51,207.9
2018,9,28,14,45,199.0,261.0,0.65,26.15,381.0,253.07,185.06
2018,9,28,15,0,220.0,236.0,0.6,26.1,362.0,222.6,160.21
2018,9,28,15,15,213.5,222.5,0.6,25.95,337.0,192.58,137.23
2018,9,28,15,30,207.0,209.0,0.6,25.8,312.0,163.36,116.57
2018,9,28,15,45,240.0,184.0,0.6,25.7,292.0,126.66,93.34
2018,9,28,16,0,273.0,159.0,0.6,25.6,272.0,107.86,85.55
2018,9,28,16,15,290.0,135.5,0.55,25.35,241.0,94.3,74.57
2018,9,28,16,30,307.0,112.0,0.5,25.1,210.0,80.06,62.82
2018,9,28,16,45,244.0,96.5,0.5,24.8,165.5,69.2,53.71
2018,9,28,17,0,181.0,81.0,0.5,24.5,121.0,58.22,44.25
2018,9,28,17,15,124.0,62.0,0.5,24.0,86.0,44.96,32.61
2018,9,28,17,30,67.0,43.0,0.5,23.5,51.0,31.7,20.65
2018,9,28,17,45,49.0,26.0,0.55,23.0,30.5,19.41,5.41
2018,9,28,18,0,31.0,9.0,0.6,22.5,10.0,7.08,0.0
2018,9,28,18,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,61.5,9.5,1.35,16.4,12.5,44.82,0.0
2018,9,29,6,30,123.0,19.0,1.5,16.7,25.0,128.67,0.0
2018,9,29,6,45,231.0,33.5,1.65,17.05,62.0,246.91,189.59
2018,9,29,7,0,339.0,48.0,1.8,17.4,99.0,353.84,287.01
2018,9,29,7,15,413.5,57.0,1.75,17.95,144.0,442.17,360.58
2018,9,29,7,30,488.0,66.0,1.7,18.5,189.0,532.3,431.2
2018,9,29,7,45,338.5,99.0,1.6,19.1,193.5,452.92,367.74
2018,9,29,8,0,189.0,132.0,1.5,19.7,198.0,326.82,265.62
2018,9,29,8,15,191.5,153.5,1.5,20.45,229.0,356.78,288.18
2018,9,29,8,30,194.0,175.0,1.5,21.2,260.0,385.79,308.51
2018,9,29,8,45,282.5,183.0,1.45,21.95,322.0,504.13,397.25
2018,9,29,9,0,371.0,191.0,1.4,22.7,384.0,602.69,467.31
2018,9,29,9,15,323.5,220.5,1.3,23.15,399.0,591.11,453.63
2018,9,29,9,30,276.0,250.0,1.2,23.6,414.0,576.16,438.68
2018,9,29,9,45,371.5,233.0,1.15,24.0,468.0,650.31,491.36
2018,9,29,10,0,467.0,216.0,1.1,24.4,522.0,751.08,558.72
2018,9,29,10,15,665.5,156.5,1.05,24.65,615.0,893.15,651.02
2018,9,29,10,30,864.0,97.0,1.0,24.9,708.0,995.18,711.15
2018,9,29,10,45,650.0,183.0,0.95,25.2,651.0,884.28,637.29
2018,9,29,11,0,436.0,269.0,0.9,25.5,594.0,738.31,537.33
2018,9,29,11,15,475.5,258.5,0.85,25.6,619.0,750.48,546.47
2018,9,29,11,30,515.0,248.0,0.8,25.7,644.0,758.69,551.08
2018,9,29,11,45,695.0,178.5,0.8,25.85,718.0,839.42,605.73
2018,9,29,12,0,875.0,109.0,0.8,26.0,792.0,880.19,630.13
2018,9,29,12,15,860.0,117.0,0.75,26.05,787.5,840.28,603.23
2018,9,29,12,30,845.0,125.0,0.7,26.1,783.0,807.48,581.89
2018,9,29,12,45,595.0,201.5,0.7,26.15,662.0,654.96,477.92
2018,9,29,13,0,345.0,278.0,0.7,26.2,541.0,494.3,365.15
2018,9,29,13,15,333.5,259.0,0.7,26.25,508.5,447.05,332.56
2018,9,29,13,30,322.0,240.0,0.7,26.3,476.0,400.83,298.99
2018,9,29,13,45,450.5,218.5,0.65,26.35,536.5,437.73,324.18
2018,9,29,14,0,579.0,197.0,0.6,26.4,597.0,453.6,331.73
2018,9,29,14,15,560.0,192.0,0.65,26.35,564.0,396.98,288.17
2018,9,29,14,30,541.0,187.0,0.7,26.3,531.0,345.72,247.88
2018,9,29,14,45,479.0,185.5,0.75,26.25,476.0,285.94,201.66
2018,9,29,15,0,417.0,184.0,0.8,26.2,421.0,233.37,161.33
2018,9,29,15,15,404.0,181.5,0.85,26.0,396.5,195.77,132.02
2018,9,29,15,30,391.0,179.0,0.9,25.8,372.0,159.47,107.01
2018,9,29,15,45,363.5,163.5,0.95,25.65,328.5,118.88,86.14
2018,9,29,16,0,336.0,148.0,1.0,25.5,285.0,102.6,81.36
2018,9,29,16,15,286.0,129.5,1.0,25.15,235.0,90.65,71.69
2018,9,29,16,30,236.0,111.0,1.0,24.8,185.0,78.44,61.6
2018,9,29,16,45,232.0,91.0,1.0,24.45,152.5,65.58,50.74
2018,9,29,17,0,228.0,71.0,1.0,24.1,120.0,52.25,39.21
2018,9,29,17,15,208.0,58.0,0.95,23.55,93.5,42.9,30.86
2018,9,29,17,30,188.0,45.0,0.9,23.0,67.0,33.51,22.02
2018,9,29,17,45,109.0,27.0,0.85,22.45,38.0,20.09,3.55
2018,9,29,18,0,30.0,9.0,0.8,21.9,9.0,7.08,0.0
2018,9,29,18,15,15.0,4.5,0.8,21.9,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,54.5,10.0,0.9,16.8,12.5,7.87,0.0
2018,9,30,6,30,109.0,20.0,1.1,17.2,25.0,120.92,0.0
2018,9,30,6,45,219.5,35.5,1.3,17.65,62.5,243.91,184.72
2018,9,30,7,0,330.0,51.0,1.5,18.1,100.0,353.1,284.48
2018,9,30,7,15,409.0,62.0,1.45,18.7,147.0,440.79,357.29
2018,9,30,7,30,488.0,73.0,1.4,19.3,194.0,540.86,434.8
2018,9,30,7,45,543.5,79.5,1.35,19.95,243.5,615.81,489.23
2018,9,30,8,0,599.0,86.0,1.3,20.6,293.0,691.78,541.59
2018,9,30,8,15,607.5,96.0,1.35,21.2,333.5,728.72,565.06
2018,9,30,8,30,616.0,106.0,1.4,21.8,374.0,763.38,586.55
2018,9,30,8,45,544.0,134.0,1.45,22.4,390.0,726.21,557.66
2018,9,30,9,0,472.0,162.0,1.5,23.0,406.0,695.21,533.38
2018,9,30,9,15,558.0,154.5,1.4,23.35,466.5,787.62,594.94
2018,9,30,9,30,644.0,147.0,1.3,23.7,527.0,870.06,645.64
2018,9,30,9,45,716.0,134.0,1.25,24.1,581.0,928.68,679.66
2018,9,30,10,0,788.0,121.0,1.2,24.5,635.0,976.38,706.1
2018,9,30,10,15,797.5,123.5,1.15,24.7,664.0,982.51,706.64
2018,9,30,10,30,807.0,126.0,1.1,24.9,693.0,984.77,705.42
2018,9,30,10,45,812.5,128.0,1.05,25.15,714.5,978.56,698.98
2018,9,30,11,0,818.0,130.0,1.0,25.4,736.0,968.49,690.43
2018,9,30,11,15,810.5,135.5,1.0,25.55,746.0,945.83,675.4
2018,9,30,11,30,803.0,141.0,1.0,25.7,756.0,919.83,658.52
2018,9,30,11,45,534.5,234.0,1.0,25.85,645.0,741.4,540.19
2018,9,30,12,0,266.0,327.0,1.0,26.0,534.0,555.65,409.65
2018,9,30,12,15,190.0,346.0,1.0,26.1,493.5,477.11,354.3
2018,9,30,12,30,114.0,365.0,1.0,26.2,453.0,421.13,312.9
2018,9,30,12,45,80.5,333.5,1.0,26.3,395.5,342.85,256.23
2018,9,30,13,0,47.0,302.0,1.0,26.4,338.0,284.24,212.99
