Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,13,15,62.0,296.0,1.0,26.45,342.0,283.03,212.6
2018,9,30,13,30,77.0,290.0,1.0,26.5,346.0,280.22,210.58
2018,9,30,13,45,77.0,277.0,1.05,26.55,331.5,262.01,196.94
2018,9,30,14,0,77.0,264.0,1.1,26.6,317.0,243.99,183.35
2018,9,30,14,15,52.5,244.0,1.15,26.55,279.5,210.59,158.24
2018,9,30,14,30,28.0,224.0,1.2,26.5,242.0,180.71,135.9
2018,9,30,14,45,113.5,227.0,1.25,26.45,292.0,204.52,151.95
2018,9,30,15,0,199.0,230.0,1.3,26.4,342.0,213.66,155.16
2018,9,30,15,15,370.0,178.0,1.3,26.2,366.0,187.74,127.62
2018,9,30,15,30,541.0,126.0,1.3,26.0,390.0,141.58,87.62
2018,9,30,15,45,470.0,124.5,1.35,25.85,336.5,95.32,66.46
2018,9,30,16,0,399.0,123.0,1.4,25.7,283.0,85.82,67.36
2018,9,30,16,15,205.5,99.5,1.35,25.3,181.5,71.06,55.17
2018,9,30,16,30,12.0,76.0,1.3,24.9,80.0,57.47,43.79
2018,9,30,16,45,157.5,61.5,1.25,24.5,95.5,45.65,33.72
2018,9,30,17,0,303.0,47.0,1.2,24.1,111.0,35.81,25.16
2018,9,30,17,15,296.0,42.5,1.15,23.4,90.5,32.49,22.01
2018,9,30,17,30,289.0,38.0,1.1,22.7,70.0,29.01,18.16
2018,9,30,17,45,171.0,23.5,1.05,22.05,40.0,17.87,0.0
2018,9,30,18,0,53.0,9.0,1.0,21.4,10.0,7.08,0.0
2018,9,30,18,15,26.5,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,69.0,9.5,0.7,16.45,12.5,7.47,0.0
2018,10,1,6,30,138.0,19.0,0.8,17.0,25.0,137.94,0.0
2018,10,1,6,45,265.0,31.5,0.85,17.5,63.0,271.22,203.07
2018,10,1,7,0,392.0,44.0,0.9,18.0,101.0,393.83,314.41
2018,10,1,7,15,472.5,52.0,0.95,18.6,148.5,485.29,388.58
2018,10,1,7,30,553.0,60.0,1.0,19.2,196.0,581.33,461.99
2018,10,1,7,45,605.5,65.5,1.1,19.85,246.0,653.54,514.48
2018,10,1,8,0,658.0,71.0,1.2,20.5,296.0,726.89,565.47
2018,10,1,8,15,692.5,75.5,1.25,21.15,345.0,782.56,601.51
2018,10,1,8,30,727.0,80.0,1.3,21.8,394.0,831.6,631.94
2018,10,1,8,45,752.0,83.5,1.3,22.4,440.0,874.42,656.86
2018,10,1,9,0,777.0,87.0,1.3,23.0,486.0,914.77,679.58
2018,10,1,9,15,797.0,89.0,1.25,23.4,528.0,945.37,695.29
2018,10,1,9,30,817.0,91.0,1.2,23.8,570.0,972.73,708.78
2018,10,1,9,45,832.5,91.5,1.1,24.2,606.0,990.11,714.91
2018,10,1,10,0,848.0,92.0,1.0,24.6,642.0,990.68,710.57
2018,10,1,10,15,856.5,94.0,0.95,24.85,671.5,995.22,710.43
2018,10,1,10,30,865.0,96.0,0.9,25.1,701.0,995.86,707.96
2018,10,1,10,45,870.0,98.0,0.85,25.4,723.0,989.03,700.96
2018,10,1,11,0,875.0,100.0,0.8,25.7,745.0,978.29,691.84
2018,10,1,11,15,878.5,100.5,0.8,25.85,759.0,960.59,680.07
2018,10,1,11,30,882.0,101.0,0.8,26.0,773.0,939.15,666.2
2018,10,1,11,45,883.0,102.0,0.75,26.2,779.5,912.3,648.01
2018,10,1,12,0,884.0,103.0,0.7,26.4,786.0,881.98,627.82
2018,10,1,12,15,881.5,104.0,0.75,26.55,784.0,845.43,605.62
2018,10,1,12,30,879.0,105.0,0.8,26.7,782.0,805.96,581.36
2018,10,1,12,45,873.5,106.5,0.85,26.8,772.0,761.99,553.97
2018,10,1,13,0,868.0,108.0,0.9,26.9,762.0,715.71,522.76
2018,10,1,13,15,863.0,106.5,0.95,26.9,744.0,665.02,487.68
2018,10,1,13,30,858.0,105.0,1.0,26.9,726.0,612.54,450.16
2018,10,1,13,45,850.5,104.0,1.05,26.9,701.5,557.58,409.47
2018,10,1,14,0,843.0,103.0,1.1,26.9,677.0,502.72,367.23
2018,10,1,14,15,832.0,101.5,1.15,26.85,645.0,442.81,319.84
2018,10,1,14,30,821.0,100.0,1.2,26.8,613.0,382.79,270.74
2018,10,1,14,45,793.5,100.0,1.2,26.75,570.5,319.29,218.17
2018,10,1,15,0,766.0,100.0,1.2,26.7,528.0,258.27,167.58
2018,10,1,15,15,755.5,95.0,1.2,26.5,488.5,198.98,119.91
2018,10,1,15,30,745.0,90.0,1.2,26.3,449.0,140.69,79.32
2018,10,1,15,45,714.0,86.0,1.2,26.15,401.0,78.26,50.35
2018,10,1,16,0,683.0,82.0,1.2,26.0,353.0,64.77,49.58
2018,10,1,16,15,640.5,77.5,1.1,25.65,304.0,61.52,47.04
2018,10,1,16,30,598.0,73.0,1.0,25.3,255.0,58.31,44.44
2018,10,1,16,45,534.5,65.5,0.95,24.95,205.0,52.62,39.59
2018,10,1,17,0,471.0,58.0,0.9,24.6,155.0,46.96,34.57
2018,10,1,17,15,377.0,47.5,0.85,23.9,111.0,38.67,27.11
2018,10,1,17,30,283.0,37.0,0.8,23.2,67.0,28.24,17.26
2018,10,1,17,45,166.0,23.0,0.8,22.55,38.0,17.47,0.0
2018,10,1,18,0,49.0,9.0,0.8,21.9,9.0,7.08,0.0
2018,10,1,18,15,24.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,12.0,7.0,1.05,17.05,7.5,0.0,0.0
2018,10,2,6,30,24.0,14.0,1.2,17.6,15.0,26.86,0.0
2018,10,2,6,45,60.5,32.5,1.4,18.15,40.0,96.45,68.73
2018,10,2,7,0,97.0,51.0,1.6,18.7,65.0,146.8,116.77
2018,10,2,7,15,254.5,62.0,1.65,19.2,119.0,319.68,261.29
2018,10,2,7,30,412.0,73.0,1.7,19.7,173.0,473.22,384.54
2018,10,2,7,45,525.0,73.5,1.75,20.15,231.5,594.39,476.04
2018,10,2,8,0,638.0,74.0,1.8,20.6,290.0,713.89,561.95
2018,10,2,8,15,605.5,91.5,2.0,21.25,322.5,723.19,566.43
2018,10,2,8,30,573.0,109.0,2.2,21.9,355.0,727.26,567.68
2018,10,2,8,45,595.5,118.0,2.35,22.6,399.0,771.0,596.54
2018,10,2,9,0,618.0,127.0,2.5,23.3,443.0,812.69,623.06
2018,10,2,9,15,551.5,159.5,2.55,23.6,459.0,777.31,595.84
2018,10,2,9,30,485.0,192.0,2.6,23.9,475.0,749.27,573.37
2018,10,2,9,45,594.5,166.0,2.65,24.25,534.5,841.79,637.26
2018,10,2,10,0,704.0,140.0,2.7,24.6,594.0,921.5,688.72
2018,10,2,10,15,649.5,166.5,2.7,24.85,600.5,889.48,664.54
2018,10,2,10,30,595.0,193.0,2.7,25.1,607.0,852.94,638.41
2018,10,2,10,45,576.0,211.5,2.7,25.35,622.5,840.44,627.91
2018,10,2,11,0,557.0,230.0,2.7,25.6,638.0,817.59,610.44
2018,10,2,11,15,712.5,166.5,2.7,25.75,699.5,892.97,662.22
2018,10,2,11,30,868.0,103.0,2.7,25.9,761.0,928.31,684.24
2018,10,2,11,45,745.5,157.5,2.7,26.05,726.0,863.64,640.11
2018,10,2,12,0,623.0,212.0,2.7,26.2,691.0,780.95,582.24
2018,10,2,12,15,547.5,245.5,2.7,26.25,665.5,713.46,534.02
2018,10,2,12,30,472.0,279.0,2.7,26.3,640.0,655.45,491.54
2018,10,2,12,45,454.0,286.5,2.65,26.4,630.5,620.12,465.54
2018,10,2,13,0,436.0,294.0,2.6,26.5,621.0,584.41,438.89
2018,10,2,13,15,431.5,288.5,2.6,26.45,605.5,546.76,411.27
2018,10,2,13,30,427.0,283.0,2.6,26.4,590.0,508.5,382.67
2018,10,2,13,45,447.0,263.0,2.55,26.4,574.5,471.63,354.44
2018,10,2,14,0,467.0,243.0,2.5,26.4,559.0,432.1,323.32
2018,10,2,14,15,474.0,223.5,2.45,26.3,530.5,384.9,285.7
2018,10,2,14,30,481.0,204.0,2.4,26.2,502.0,336.7,246.28
2018,10,2,14,45,368.0,217.5,2.35,26.1,437.0,273.71,198.14
2018,10,2,15,0,255.0,231.0,2.3,26.0,372.0,227.14,164.24
2018,10,2,15,15,269.5,204.5,2.2,25.85,343.0,188.83,133.37
2018,10,2,15,30,284.0,178.0,2.1,25.7,314.0,149.46,103.88
2018,10,2,15,45,472.0,129.5,2.0,25.55,327.0,98.11,69.21
2018,10,2,16,0,660.0,81.0,1.9,25.4,340.0,63.75,48.86
2018,10,2,16,15,624.0,75.0,1.75,24.95,292.5,59.55,45.52
2018,10,2,16,30,588.0,69.0,1.6,24.5,245.0,55.28,42.01
2018,10,2,16,45,471.5,65.0,1.45,24.05,188.5,51.65,38.9
2018,10,2,17,0,355.0,61.0,1.3,23.6,132.0,45.92,33.79
2018,10,2,17,15,252.0,46.0,1.25,23.0,89.0,34.63,23.73
2018,10,2,17,30,149.0,31.0,1.2,22.4,46.0,23.35,13.11
2018,10,2,17,45,93.0,18.5,1.15,21.8,26.0,14.01,0.0
2018,10,2,18,0,37.0,6.0,1.1,21.2,6.0,4.72,0.0
2018,10,2,18,15,18.5,3.0,1.1,21.2,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,59.5,8.5,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,119.0,17.0,1.0,18.7,22.0,92.12,0.0
2018,10,3,6,45,240.5,30.0,1.15,19.3,58.0,253.72,183.93
2018,10,3,7,0,362.0,43.0,1.3,19.9,94.0,371.52,295.47
2018,10,3,7,15,443.0,52.0,1.25,20.35,140.5,463.46,370.71
2018,10,3,7,30,524.0,61.0,1.2,20.8,187.0,560.21,445.01
2018,10,3,7,45,577.5,67.0,1.15,21.3,236.0,633.08,497.49
2018,10,3,8,0,631.0,73.0,1.1,21.8,285.0,707.17,548.04
2018,10,3,8,15,667.5,77.5,1.05,22.55,333.5,763.92,583.47
2018,10,3,8,30,704.0,82.0,1.0,23.3,382.0,819.8,616.82
2018,10,3,8,45,730.0,86.0,1.0,24.1,427.5,857.51,637.47
2018,10,3,9,0,756.0,90.0,1.0,24.9,473.0,899.03,660.26
2018,10,3,9,15,777.5,91.5,0.95,25.4,514.5,930.17,675.73
2018,10,3,9,30,799.0,93.0,0.9,25.9,556.0,958.16,689.02
2018,10,3,9,45,808.0,96.5,0.85,26.35,590.0,972.42,693.74
2018,10,3,10,0,817.0,100.0,0.8,26.8,624.0,982.95,696.38
2018,10,3,10,15,818.0,105.5,0.85,27.05,650.5,983.9,695.86
2018,10,3,10,30,819.0,111.0,0.9,27.3,677.0,980.95,693.24
2018,10,3,10,45,839.0,106.5,0.9,27.5,702.5,968.17,683.94
2018,10,3,11,0,859.0,102.0,0.9,27.7,728.0,965.22,681.01
2018,10,3,11,15,862.0,102.5,0.95,27.8,741.5,947.22,669.98
2018,10,3,11,30,865.0,103.0,1.0,27.9,755.0,925.57,656.92
2018,10,3,11,45,842.0,115.0,1.0,28.05,754.0,888.66,633.36
2018,10,3,12,0,819.0,127.0,1.0,28.2,753.0,860.72,615.61
2018,10,3,12,15,832.0,121.0,1.0,28.25,755.5,830.83,596.73
2018,10,3,12,30,845.0,115.0,1.0,28.3,758.0,788.4,569.68
2018,10,3,12,45,788.5,137.5,1.0,28.35,731.5,735.6,534.38
2018,10,3,13,0,732.0,160.0,1.0,28.4,705.0,678.3,494.38
2018,10,3,13,15,615.5,202.0,0.95,28.35,652.5,597.47,436.89
2018,10,3,13,30,499.0,244.0,0.9,28.3,600.0,519.58,380.91
2018,10,3,13,45,402.5,248.5,0.85,28.3,529.0,436.4,320.88
2018,10,3,14,0,306.0,253.0,0.8,28.3,458.0,356.44,262.47
2018,10,3,14,15,218.0,256.0,0.7,28.2,398.5,297.48,218.87
2018,10,3,14,30,130.0,259.0,0.6,28.1,339.0,245.58,180.89
2018,10,3,14,45,214.0,243.5,0.55,28.0,365.5,245.48,177.88
2018,10,3,15,0,298.0,228.0,0.5,27.9,392.0,234.98,165.56
2018,10,3,15,15,282.5,209.0,0.5,27.8,354.0,193.8,134.34
2018,10,3,15,30,267.0,190.0,0.5,27.7,316.0,155.06,107.32
2018,10,3,15,45,397.5,146.5,0.45,27.65,311.5,106.25,75.61
2018,10,3,16,0,528.0,103.0,0.4,27.6,307.0,77.3,59.62
2018,10,3,16,15,516.5,91.5,0.35,27.3,267.5,70.13,53.89
2018,10,3,16,30,505.0,80.0,0.3,27.0,228.0,62.6,47.68
2018,10,3,16,45,404.0,71.5,0.3,26.7,175.0,53.59,40.05
2018,10,3,17,0,303.0,63.0,0.3,26.4,122.0,46.85,34.12
2018,10,3,17,15,236.5,48.5,0.35,26.1,86.0,36.28,24.71
2018,10,3,17,30,170.0,34.0,0.4,25.8,50.0,25.57,14.3
2018,10,3,17,45,95.0,19.5,0.45,25.5,27.5,14.73,0.0
2018,10,3,18,0,20.0,5.0,0.5,25.2,5.0,3.93,0.0
2018,10,3,18,15,10.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,15,49.5,8.0,0.9,19.1,10.0,0.0,0.0
2018,10,4,6,30,99.0,16.0,1.0,19.7,20.0,78.27,0.0
2018,10,4,6,45,213.5,30.5,1.15,20.3,55.0,235.33,166.55
2018,10,4,7,0,328.0,45.0,1.3,20.9,90.0,347.01,274.81
2018,10,4,7,15,409.5,54.5,1.3,21.35,135.0,440.06,351.62
2018,10,4,7,30,491.0,64.0,1.3,21.8,180.0,536.88,426.66
2018,10,4,7,45,544.5,71.0,1.3,22.25,228.5,610.16,480.42
2018,10,4,8,0,598.0,78.0,1.3,22.7,277.0,684.67,532.45
2018,10,4,8,15,636.5,83.0,1.4,23.4,325.0,743.16,571.38
2018,10,4,8,30,675.0,88.0,1.5,24.1,373.0,800.9,608.61
2018,10,4,8,45,703.5,91.5,1.6,24.8,418.5,845.55,635.95
2018,10,4,9,0,732.0,95.0,1.7,25.5,464.0,881.74,657.2
2018,10,4,9,15,761.5,94.0,1.7,25.95,506.5,917.69,677.56
2018,10,4,9,30,791.0,93.0,1.7,26.4,549.0,950.56,695.61
2018,10,4,9,45,812.5,92.0,1.7,26.9,586.0,971.89,705.97
2018,10,4,10,0,834.0,91.0,1.7,27.4,623.0,976.52,705.81
2018,10,4,10,15,851.0,89.5,1.65,27.7,654.0,985.44,708.62
2018,10,4,10,30,868.0,88.0,1.6,28.0,685.0,990.49,709.04
2018,10,4,10,45,876.0,88.0,1.55,28.3,707.0,984.29,702.59
2018,10,4,11,0,884.0,88.0,1.5,28.6,729.0,974.15,693.99
2018,10,4,11,15,888.5,88.5,1.4,28.75,743.5,957.27,681.07
2018,10,4,11,30,893.0,89.0,1.3,28.9,758.0,936.57,665.98
2018,10,4,11,45,896.0,89.0,1.25,29.1,765.0,910.22,648.12
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,880.3,628.15
2018,10,4,12,15,899.0,88.5,1.15,29.4,770.0,843.91,604.38
2018,10,4,12,30,899.0,88.0,1.1,29.5,768.0,804.42,578.64
2018,10,4,12,45,897.0,87.5,1.05,29.6,758.5,760.5,549.93
2018,10,4,13,0,895.0,87.0,1.0,29.7,749.0,714.0,518.07
2018,10,4,13,15,890.5,86.0,1.05,29.7,731.5,663.03,482.88
2018,10,4,13,30,886.0,85.0,1.1,29.7,714.0,610.15,445.14
2018,10,4,13,45,830.0,102.0,1.1,29.7,674.5,543.86,396.22
2018,10,4,14,0,774.0,119.0,1.1,29.7,635.0,482.71,349.78
2018,10,4,14,15,632.0,146.0,1.1,29.65,553.5,393.9,283.69
2018,10,4,14,30,490.0,173.0,1.1,29.6,472.0,316.44,225.9
2018,10,4,14,45,415.0,181.0,1.1,29.5,423.0,263.59,185.39
2018,10,4,15,0,340.0,189.0,1.1,29.4,374.0,217.95,151.16
2018,10,4,15,15,465.5,147.5,1.05,29.35,378.0,182.42,117.99
2018,10,4,15,30,591.0,106.0,1.0,29.3,382.0,131.53,77.08
2018,10,4,15,45,533.5,97.0,0.95,29.25,326.0,79.55,53.15
2018,10,4,16,0,476.0,88.0,0.9,29.2,270.0,65.84,49.82
2018,10,4,16,15,443.5,80.0,0.9,28.8,230.5,60.73,45.76
2018,10,4,16,30,411.0,72.0,0.9,28.4,191.0,55.49,41.45
2018,10,4,16,45,457.0,59.5,0.85,28.05,167.0,47.43,34.61
2018,10,4,17,0,503.0,47.0,0.8,27.7,143.0,38.7,27.04
2018,10,4,17,15,401.0,38.0,0.8,27.2,99.5,31.26,20.33
2018,10,4,17,30,299.0,29.0,0.8,26.7,56.0,23.93,12.52
2018,10,4,17,45,169.0,17.5,0.8,26.25,30.5,13.77,0.0
2018,10,4,18,0,39.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,19.5,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,58.5,7.5,1.15,20.45,9.5,0.0,0.0
2018,10,5,6,30,117.0,15.0,1.3,20.9,19.0,89.61,0.0
2018,10,5,6,45,251.5,27.0,1.5,21.35,55.0,257.48,177.88
2018,10,5,7,0,386.0,39.0,1.7,21.8,91.0,387.14,305.04
2018,10,5,7,15,468.0,46.5,1.65,22.2,137.0,478.49,380.33
2018,10,5,7,30,550.0,54.0,1.6,22.6,183.0,574.82,454.68
2018,10,5,7,45,602.0,59.5,1.55,23.0,232.0,646.2,506.61
2018,10,5,8,0,654.0,65.0,1.5,23.4,281.0,718.82,556.69
2018,10,5,8,15,690.0,69.0,1.4,24.05,329.0,769.51,587.99
2018,10,5,8,30,726.0,73.0,1.3,24.7,377.0,825.1,621.21
2018,10,5,8,45,751.5,76.0,1.2,25.35,422.5,867.45,644.11
2018,10,5,9,0,777.0,79.0,1.1,26.0,468.0,907.4,664.66
2018,10,5,9,15,794.5,81.5,1.1,26.6,508.5,935.82,678.97
2018,10,5,9,30,812.0,84.0,1.1,27.2,549.0,961.02,691.2
2018,10,5,9,45,823.5,86.5,1.15,27.85,583.5,963.7,690.02
2018,10,5,10,0,835.0,89.0,1.2,28.5,618.0,975.5,694.98
2018,10,5,10,15,844.0,90.5,1.2,28.7,646.5,979.8,695.67
2018,10,5,10,30,853.0,92.0,1.2,28.9,675.0,980.27,694.26
2018,10,5,10,45,858.5,93.5,1.15,29.15,696.5,973.35,687.52
2018,10,5,11,0,864.0,95.0,1.1,29.4,718.0,962.59,678.67
2018,10,5,11,15,867.0,96.0,1.1,29.55,731.5,945.05,666.96
2018,10,5,11,30,870.0,97.0,1.1,29.7,745.0,923.83,653.16
2018,10,5,11,45,870.5,97.5,1.1,29.85,750.5,896.22,635.49
2018,10,5,12,0,871.0,98.0,1.1,30.0,756.0,865.28,615.81
2018,10,5,12,15,834.5,112.0,1.05,30.05,741.0,813.87,582.59
2018,10,5,12,30,798.0,126.0,1.0,30.1,726.0,770.85,554.77
2018,10,5,12,45,732.5,151.5,0.95,30.2,696.5,710.58,513.16
2018,10,5,13,0,667.0,177.0,0.9,30.3,667.0,648.66,469.7
2018,10,5,13,15,531.0,203.0,0.85,30.3,587.0,538.33,392.64
2018,10,5,13,30,395.0,229.0,0.8,30.3,507.0,445.81,326.56
2018,10,5,13,45,381.5,228.5,0.7,30.3,489.0,409.29,299.39
2018,10,5,14,0,368.0,228.0,0.6,30.3,471.0,373.36,271.77
2018,10,5,14,15,417.5,206.0,0.55,30.25,469.0,347.97,250.94
2018,10,5,14,30,467.0,184.0,0.5,30.2,467.0,316.6,224.39
2018,10,5,14,45,601.0,139.5,0.4,30.15,479.0,289.96,197.48
2018,10,5,15,0,735.0,95.0,0.3,30.1,491.0,245.97,155.82
2018,10,5,15,15,723.5,89.0,0.35,30.05,451.5,187.86,110.39
2018,10,5,15,30,712.0,83.0,0.4,30.0,412.0,130.94,71.81
2018,10,5,15,45,622.5,81.0,0.45,29.95,346.0,70.95,45.48
2018,10,5,16,0,533.0,79.0,0.5,29.9,280.0,60.51,45.24
2018,10,5,16,15,559.5,71.5,0.55,29.5,255.0,56.3,41.91
2018,10,5,16,30,586.0,64.0,0.6,29.1,230.0,51.71,38.15
2018,10,5,16,45,518.5,57.0,0.65,28.65,182.0,46.19,33.47
2018,10,5,17,0,451.0,50.0,0.7,28.2,134.0,40.73,28.62
2018,10,5,17,15,332.0,40.0,0.75,27.45,91.0,32.56,21.3
2018,10,5,17,30,213.0,30.0,0.8,26.7,48.0,22.83,11.12
2018,10,5,17,45,115.5,16.5,0.8,25.95,25.5,12.98,0.0
2018,10,5,18,0,18.0,3.0,0.8,25.2,3.0,0.0,0.0
2018,10,5,18,15,9.0,1.5,0.8,25.2,1.5,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,40.5,7.5,1.4,19.5,8.5,0.0,0.0
2018,10,6,6,30,81.0,15.0,1.6,19.8,17.0,65.8,0.0
2018,10,6,6,45,190.0,29.0,1.8,20.1,49.5,214.63,144.26
2018,10,6,7,0,299.0,43.0,2.0,20.4,82.0,324.1,257.6
2018,10,6,7,15,277.5,47.5,2.0,20.85,96.5,319.13,259.02
2018,10,6,7,30,256.0,52.0,2.0,21.3,111.0,313.5,256.67
2018,10,6,7,45,128.0,54.5,2.0,21.75,84.0,188.05,153.75
2018,10,6,8,0,0.0,57.0,2.0,22.2,57.0,43.65,30.67
2018,10,6,8,15,0.0,73.0,1.95,22.7,73.0,56.24,41.03
2018,10,6,8,30,0.0,89.0,1.9,23.2,89.0,70.11,52.17
2018,10,6,8,45,0.5,105.5,1.85,23.7,105.5,84.95,63.96
2018,10,6,9,0,1.0,122.0,1.8,24.2,122.0,99.8,75.57
2018,10,6,9,15,10.0,158.0,1.7,24.6,163.5,142.06,109.24
2018,10,6,9,30,19.0,194.0,1.6,25.0,205.0,184.94,142.61
2018,10,6,9,45,22.5,214.5,1.5,25.35,228.0,206.62,158.77
2018,10,6,10,0,26.0,235.0,1.4,25.7,251.0,228.11,174.6
2018,10,6,10,15,35.0,255.5,1.35,26.0,278.5,278.25,212.09
2018,10,6,10,30,44.0,276.0,1.3,26.3,306.0,305.61,231.85
2018,10,6,10,45,55.5,298.0,1.2,26.6,337.0,336.31,253.84
2018,10,6,11,0,67.0,320.0,1.1,26.9,368.0,365.93,274.64
2018,10,6,11,15,63.5,323.0,1.0,27.1,369.0,359.9,269.11
2018,10,6,11,30,60.0,326.0,0.9,27.3,370.0,353.89,263.88
2018,10,6,11,45,66.0,332.0,0.85,27.55,381.0,359.42,267.43
2018,10,6,12,0,72.0,338.0,0.8,27.8,392.0,364.17,270.32
2018,10,6,12,15,106.0,346.5,0.75,27.9,426.0,393.57,291.7
2018,10,6,12,30,140.0,355.0,0.7,28.0,460.0,435.04,320.83
2018,10,6,12,45,129.0,350.0,0.65,28.1,445.5,409.9,301.98
2018,10,6,13,0,118.0,345.0,0.6,28.2,431.0,385.48,284.16
2018,10,6,13,15,205.5,324.5,0.6,28.25,470.0,411.92,304.11
2018,10,6,13,30,293.0,304.0,0.6,28.3,509.0,438.65,322.76
2018,10,6,13,45,350.0,273.0,0.55,28.35,509.0,420.37,308.48
2018,10,6,14,0,407.0,242.0,0.5,28.4,509.0,402.91,294.03
2018,10,6,14,15,333.5,245.5,0.55,28.35,457.0,337.96,246.27
2018,10,6,14,30,260.0,249.0,0.6,28.3,405.0,287.69,209.28
2018,10,6,14,45,462.5,183.5,0.65,28.25,439.0,279.2,195.89
2018,10,6,15,0,665.0,118.0,0.7,28.2,473.0,244.02,159.1
2018,10,6,15,15,669.0,107.5,0.75,28.05,439.0,188.58,114.66
2018,10,6,15,30,673.0,97.0,0.8,27.9,405.0,132.55,75.44
2018,10,6,15,45,637.0,93.5,0.8,27.8,359.0,79.86,53.16
2018,10,6,16,0,601.0,90.0,0.8,27.7,313.0,69.53,53.26
2018,10,6,16,15,555.0,83.0,0.8,27.35,265.5,64.76,49.45
2018,10,6,16,30,509.0,76.0,0.8,27.0,218.0,59.95,45.47
2018,10,6,16,45,441.0,67.0,0.8,26.65,171.5,53.33,39.78
2018,10,6,17,0,373.0,58.0,0.8,26.3,125.0,43.94,31.53
2018,10,6,17,15,275.5,44.5,0.75,25.7,85.0,33.66,22.3
2018,10,6,17,30,178.0,31.0,0.7,25.1,45.0,23.4,10.86
2018,10,6,17,45,93.5,16.5,0.7,24.5,23.5,12.98,0.0
2018,10,6,18,0,9.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,4.5,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,32.0,6.5,0.45,20.55,7.5,0.0,0.0
2018,10,7,6,30,64.0,13.0,0.5,20.9,15.0,52.99,0.0
2018,10,7,6,45,131.5,28.5,0.5,21.25,42.0,171.18,108.75
2018,10,7,7,0,199.0,44.0,0.5,21.6,69.0,250.78,195.71
2018,10,7,7,15,253.0,59.0,0.5,22.05,106.5,318.85,253.44
2018,10,7,7,30,307.0,74.0,0.5,22.5,144.0,391.13,311.22
2018,10,7,7,45,211.5,92.0,0.45,22.9,145.5,317.08,252.96
2018,10,7,8,0,116.0,110.0,0.4,23.3,147.0,236.26,188.01
2018,10,7,8,15,70.5,130.0,0.4,23.75,153.5,198.14,156.56
2018,10,7,8,30,25.0,150.0,0.4,24.2,160.0,157.77,122.54
2018,10,7,8,45,86.0,175.0,0.4,24.65,216.5,261.78,204.99
2018,10,7,9,0,147.0,200.0,0.4,25.1,273.0,372.42,287.64
2018,10,7,9,15,357.5,178.5,0.4,25.5,375.5,606.5,456.98
2018,10,7,9,30,568.0,157.0,0.4,25.9,478.0,807.09,588.84
2018,10,7,9,45,418.0,206.0,0.4,26.3,450.5,697.86,509.69
2018,10,7,10,0,268.0,255.0,0.4,26.7,423.0,570.53,419.98
2018,10,7,10,15,265.0,270.5,0.45,27.0,443.0,578.95,426.01
2018,10,7,10,30,262.0,286.0,0.5,27.3,463.0,585.69,429.41
2018,10,7,10,45,224.5,308.5,0.5,27.6,463.5,540.14,396.26
2018,10,7,11,0,187.0,331.0,0.5,27.9,464.0,518.63,379.65
2018,10,7,11,15,348.0,282.0,0.6,28.1,536.0,633.09,461.88
2018,10,7,11,30,509.0,233.0,0.7,28.3,608.0,739.99,534.79
2018,10,7,11,45,601.0,204.5,0.75,28.5,651.0,781.53,561.78
2018,10,7,12,0,693.0,176.0,0.8,28.7,694.0,807.08,579.04
2018,10,7,12,15,495.0,247.5,0.85,28.8,617.0,672.59,487.03
2018,10,7,12,30,297.0,319.0,0.9,28.9,540.0,540.61,395.15
2018,10,7,12,45,350.0,298.0,0.95,29.0,555.0,540.47,397.03
2018,10,7,13,0,403.0,277.0,1.0,29.1,570.0,547.87,402.3
2018,10,7,13,15,507.5,234.0,1.05,29.15,593.0,550.38,404.61
2018,10,7,13,30,612.0,191.0,1.1,29.2,616.0,546.68,401.44
2018,10,7,13,45,496.5,223.0,1.15,29.2,559.5,466.29,342.73
2018,10,7,14,0,381.0,255.0,1.2,29.2,503.0,394.15,289.81
2018,10,7,14,15,435.0,224.0,1.2,29.15,493.5,369.1,269.29
2018,10,7,14,30,489.0,193.0,1.2,29.1,484.0,331.12,237.56
2018,10,7,14,45,494.5,175.5,1.25,29.0,453.5,282.59,197.96
2018,10,7,15,0,500.0,158.0,1.3,28.9,423.0,233.41,157.55
2018,10,7,15,15,435.5,153.5,1.25,28.75,370.0,181.45,119.01
2018,10,7,15,30,371.0,149.0,1.2,28.6,317.0,137.63,90.36
2018,10,7,15,45,419.0,130.0,1.2,28.45,299.5,96.16,68.03
2018,10,7,16,0,467.0,111.0,1.2,28.3,282.0,79.81,61.74
2018,10,7,16,15,463.0,95.0,1.1,27.85,243.5,69.75,53.54
2018,10,7,16,30,459.0,79.0,1.0,27.4,205.0,59.24,44.78
2018,10,7,16,45,409.0,68.5,0.95,27.0,163.0,51.58,38.22
2018,10,7,17,0,359.0,58.0,0.9,26.6,121.0,43.81,31.32
2018,10,7,17,15,262.0,44.0,0.9,26.0,81.5,33.21,21.78
2018,10,7,17,30,165.0,30.0,0.9,25.4,42.0,22.62,9.22
2018,10,7,17,45,86.5,16.0,0.85,24.8,22.0,12.59,0.0
2018,10,7,18,0,8.0,2.0,0.8,24.2,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,8,6,15,45.5,7.0,1.25,19.7,8.0,0.0,0.0
2018,10,8,6,30,91.0,14.0,1.5,20.2,16.0,71.95,0.0
2018,10,8,6,45,220.5,26.0,1.75,20.75,49.0,230.03,141.74
2018,10,8,7,0,350.0,38.0,2.0,21.3,82.0,360.53,283.86
2018,10,8,7,15,441.0,46.0,2.1,21.9,127.5,458.57,366.19
2018,10,8,7,30,532.0,54.0,2.2,22.5,173.0,562.29,447.87
2018,10,8,7,45,591.5,58.5,2.25,23.05,222.0,638.24,504.74
2018,10,8,8,0,651.0,63.0,2.3,23.6,271.0,715.83,560.06
2018,10,8,8,15,690.5,66.0,2.4,24.05,319.0,768.28,595.68
2018,10,8,8,30,730.0,69.0,2.5,24.5,367.0,825.77,633.8
2018,10,8,8,45,598.5,97.5,2.6,24.95,361.0,752.76,579.88
2018,10,8,9,0,467.0,126.0,2.7,25.4,355.0,650.95,505.47
2018,10,8,9,15,361.5,173.5,2.7,25.7,360.0,605.21,468.56
2018,10,8,9,30,256.0,221.0,2.7,26.0,365.0,527.38,407.35
2018,10,8,9,45,241.5,241.5,2.7,26.3,384.0,533.25,409.82
2018,10,8,10,0,227.0,262.0,2.7,26.6,403.0,512.28,392.82
2018,10,8,10,15,283.0,252.5,2.75,26.8,437.0,577.18,440.19
2018,10,8,10,30,339.0,243.0,2.8,27.0,471.0,615.48,467.79
2018,10,8,10,45,189.5,206.0,2.8,27.25,334.0,416.68,319.49
2018,10,8,11,0,40.0,169.0,2.8,27.5,197.0,187.14,142.22
2018,10,8,11,15,25.5,182.0,2.8,27.65,200.0,183.5,138.98
2018,10,8,11,30,11.0,195.0,2.8,27.8,203.0,167.1,125.55
2018,10,8,11,45,60.0,260.0,2.8,27.95,304.5,283.86,215.73
2018,10,8,12,0,109.0,325.0,2.8,28.1,406.0,402.84,304.17
2018,10,8,12,15,118.0,326.5,2.8,28.2,414.0,402.26,303.16
2018,10,8,12,30,127.0,328.0,2.8,28.3,422.0,400.42,301.7
2018,10,8,12,45,194.5,322.5,2.8,28.35,464.0,434.1,327.43
2018,10,8,13,0,262.0,317.0,2.8,28.4,506.0,473.56,356.38
2018,10,8,13,15,235.5,285.5,2.8,28.4,452.0,408.82,308.46
2018,10,8,13,30,209.0,254.0,2.8,28.4,398.0,347.48,262.77
2018,10,8,13,45,357.0,211.0,2.8,28.35,446.5,382.2,288.52
2018,10,8,14,0,505.0,168.0,2.8,28.3,495.0,390.08,291.89
2018,10,8,14,15,346.0,136.0,2.8,28.2,355.0,262.47,194.98
2018,10,8,14,30,187.0,104.0,2.8,28.1,215.0,154.73,112.96
2018,10,8,14,45,395.5,104.5,2.8,28.0,318.5,202.54,142.64
2018,10,8,15,0,604.0,105.0,2.8,27.9,422.0,219.96,145.2
2018,10,8,15,15,416.0,118.0,2.7,27.7,327.5,153.57,99.2
2018,10,8,15,30,228.0,131.0,2.6,27.5,233.0,113.78,77.51
2018,10,8,15,45,366.0,109.5,2.5,27.25,251.5,81.61,57.44
2018,10,8,16,0,504.0,88.0,2.4,27.0,270.0,66.81,51.22
2018,10,8,16,15,547.0,73.5,2.2,26.55,244.0,57.82,43.78
2018,10,8,16,30,590.0,59.0,2.0,26.1,218.0,48.16,35.62
2018,10,8,16,45,526.5,52.0,1.8,25.7,171.0,42.56,30.75
2018,10,8,17,0,463.0,45.0,1.6,25.3,124.0,37.0,25.71
2018,10,8,17,15,353.0,35.5,1.5,24.75,83.5,29.18,18.46
2018,10,8,17,30,243.0,26.0,1.4,24.2,43.0,21.5,7.12
2018,10,8,17,45,128.5,14.5,1.35,23.65,22.5,11.41,0.0
2018,10,8,18,0,14.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.0,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,17.5,5.5,1.8,19.45,6.0,0.0,0.0
2018,10,9,6,30,35.0,11.0,2.0,19.8,12.0,32.14,0.0
2018,10,9,6,45,95.5,27.0,2.2,20.1,37.0,126.45,71.2
2018,10,9,7,0,156.0,43.0,2.4,20.4,62.0,200.46,157.93
2018,10,9,7,15,197.5,60.5,2.55,20.85,96.5,259.47,210.41
2018,10,9,7,30,239.0,78.0,2.7,21.3,131.0,321.16,262.65
2018,10,9,7,45,298.5,92.5,2.8,21.8,175.5,417.8,340.29
2018,10,9,8,0,358.0,107.0,2.9,22.3,220.0,497.63,402.44
2018,10,9,8,15,345.5,121.0,3.0,22.7,245.0,511.07,410.94
2018,10,9,8,30,333.0,135.0,3.1,23.1,270.0,497.32,399.17
2018,10,9,8,45,186.5,158.5,3.25,23.55,235.5,362.77,290.61
2018,10,9,9,0,40.0,182.0,3.4,24.0,201.0,221.16,173.8
2018,10,9,9,15,27.0,180.0,3.4,24.3,193.5,201.28,157.21
2018,10,9,9,30,14.0,178.0,3.4,24.6,186.0,164.65,127.2
2018,10,9,9,45,35.5,216.0,3.45,24.9,237.5,243.9,189.65
2018,10,9,10,0,57.0,254.0,3.5,25.2,289.0,305.22,236.72
2018,10,9,10,15,104.5,283.0,3.45,25.4,351.5,381.85,295.53
2018,10,9,10,30,152.0,312.0,3.4,25.6,414.0,480.9,369.11
2018,10,9,10,45,112.0,305.5,3.4,25.8,382.0,426.11,326.19
2018,10,9,11,0,72.0,299.0,3.4,26.0,350.0,349.97,267.82
2018,10,9,11,15,52.0,282.0,3.35,26.05,319.0,307.77,235.31
2018,10,9,11,30,32.0,265.0,3.3,26.1,288.0,267.62,204.06
2018,10,9,11,45,41.5,276.5,3.2,26.15,307.0,283.63,216.37
2018,10,9,12,0,51.0,288.0,3.1,26.2,326.0,298.55,227.62
2018,10,9,12,15,90.0,279.5,3.05,26.15,346.0,317.65,243.1
2018,10,9,12,30,129.0,271.0,3.0,26.1,366.0,349.06,267.4
2018,10,9,12,45,144.0,275.0,2.9,26.05,379.5,353.79,270.81
2018,10,9,13,0,159.0,279.0,2.8,26.0,393.0,356.41,272.6
2018,10,9,13,15,322.5,262.0,2.75,25.95,485.5,444.26,339.38
2018,10,9,13,30,486.0,245.0,2.7,25.9,578.0,513.0,388.95
2018,10,9,13,45,389.5,250.5,2.65,25.8,511.0,431.66,326.9
2018,10,9,14,0,293.0,256.0,2.6,25.7,444.0,353.46,267.51
2018,10,9,14,15,269.0,247.0,2.6,25.6,413.0,312.72,235.64
2018,10,9,14,30,245.0,238.0,2.6,25.5,382.0,274.66,205.42
2018,10,9,14,45,275.0,223.5,2.55,25.45,374.5,251.05,184.69
2018,10,9,15,0,305.0,209.0,2.5,25.4,367.0,223.72,160.63
2018,10,9,15,15,239.0,189.5,2.4,25.25,306.5,174.04,123.82
2018,10,9,15,30,173.0,170.0,2.3,25.1,246.0,135.23,97.42
2018,10,9,15,45,111.5,130.5,2.2,24.95,177.5,93.58,69.83
2018,10,9,16,0,50.0,91.0,2.1,24.8,109.0,67.86,52.59
2018,10,9,16,15,123.5,94.0,1.85,24.5,129.0,68.53,53.32
2018,10,9,16,30,197.0,97.0,1.6,24.2,149.0,68.88,53.63
2018,10,9,16,45,174.0,78.0,1.4,23.9,116.5,56.19,42.6
2018,10,9,17,0,151.0,59.0,1.2,23.6,84.0,43.15,31.06
2018,10,9,17,15,96.5,40.0,1.15,23.15,54.0,29.61,18.82
2018,10,9,17,30,42.0,21.0,1.1,22.7,24.0,16.04,2.44
2018,10,9,17,45,21.0,10.5,1.05,22.2,12.0,8.26,0.0
2018,10,9,18,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,10,6,15,0.0,0.5,1.85,19.9,0.5,0.0,0.0
2018,10,10,6,30,0.0,1.0,2.0,20.1,1.0,0.79,0.0
2018,10,10,6,45,0.0,5.0,2.1,20.3,5.0,3.78,0.0
2018,10,10,7,0,0.0,9.0,2.2,20.5,9.0,6.82,0.0
2018,10,10,7,15,0.0,10.5,2.3,20.75,10.5,7.96,0.93
2018,10,10,7,30,0.0,12.0,2.4,21.0,12.0,9.1,1.96
2018,10,10,7,45,0.0,20.0,2.55,21.25,20.0,15.21,7.11
2018,10,10,8,0,0.0,28.0,2.7,21.5,28.0,21.33,12.24
2018,10,10,8,15,0.0,57.5,2.8,21.85,57.5,44.03,31.09
2018,10,10,8,30,0.0,87.0,2.9,22.2,87.0,68.61,51.23
2018,10,10,8,45,0.5,109.5,3.0,22.5,109.5,89.28,67.92
2018,10,10,9,0,1.0,132.0,3.1,22.8,132.0,110.07,84.49
2018,10,10,9,15,0.5,120.0,3.25,23.1,120.0,96.8,73.39
2018,10,10,9,30,0.0,108.0,3.4,23.4,108.0,84.85,63.46
2018,10,10,9,45,0.0,103.0,3.55,23.65,103.0,80.23,59.52
2018,10,10,10,0,0.0,98.0,3.7,23.9,98.0,75.87,55.82
2018,10,10,10,15,0.0,110.5,3.8,24.1,110.5,86.29,64.01
2018,10,10,10,30,0.0,123.0,3.9,24.3,123.0,96.71,72.16
2018,10,10,10,45,1.5,133.0,3.95,24.45,134.0,106.49,79.84
2018,10,10,11,0,3.0,143.0,4.0,24.6,145.0,116.18,87.42
2018,10,10,11,15,2.0,127.0,3.95,24.65,128.5,101.52,75.67
2018,10,10,11,30,1.0,111.0,3.9,24.7,112.0,87.3,64.3
2018,10,10,11,45,1.0,125.5,3.9,24.75,126.5,99.03,73.55
2018,10,10,12,0,1.0,140.0,3.9,24.8,141.0,110.73,82.75
2018,10,10,12,15,0.5,124.5,3.85,24.8,125.0,97.5,72.27
2018,10,10,12,30,0.0,109.0,3.8,24.8,109.0,84.55,62.02
2018,10,10,12,45,0.0,117.0,3.75,24.8,117.0,90.85,67.05
2018,10,10,13,0,0.0,125.0,3.7,24.8,125.0,97.1,72.05
2018,10,10,13,15,0.0,127.5,3.6,24.85,127.5,98.92,73.54
2018,10,10,13,30,0.0,130.0,3.5,24.9,130.0,100.72,75.03
2018,10,10,13,45,0.0,131.0,3.45,24.95,131.0,101.29,75.58
2018,10,10,14,0,0.0,132.0,3.4,25.0,132.0,101.82,76.12
