Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,14,15,0.0,105.5,3.3,25.0,105.5,81.25,59.87
2018,10,10,14,30,0.0,79.0,3.2,25.0,79.0,60.78,43.58
2018,10,10,14,45,0.0,95.0,3.15,25.0,95.0,73.04,53.59
2018,10,10,15,0,0.0,111.0,3.1,25.0,111.0,84.73,63.15
2018,10,10,15,15,4.0,121.5,3.0,24.85,123.0,92.4,69.37
2018,10,10,15,30,8.0,132.0,2.9,24.7,135.0,98.64,74.53
2018,10,10,15,45,4.0,91.0,2.8,24.6,92.5,68.9,50.89
2018,10,10,16,0,0.0,50.0,2.7,24.5,50.0,38.24,27.34
2018,10,10,16,15,0.0,40.0,2.6,24.3,40.0,30.54,20.78
2018,10,10,16,30,0.0,30.0,2.5,24.1,30.0,22.86,14.14
2018,10,10,16,45,0.0,26.0,2.4,23.95,26.0,19.79,11.41
2018,10,10,17,0,0.0,22.0,2.3,23.8,22.0,16.74,8.6
2018,10,10,17,15,0.0,15.0,2.25,23.65,15.0,11.4,3.69
2018,10,10,17,30,0.0,8.0,2.2,23.5,8.0,6.06,0.0
2018,10,10,17,45,0.0,4.0,2.15,23.35,4.0,3.15,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,3.55,22.8,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,3.8,22.9,2.0,1.57,0.0
2018,10,11,6,45,0.0,4.5,4.0,23.0,4.5,3.4,0.0
2018,10,11,7,0,0.0,7.0,4.2,23.1,7.0,5.3,0.0
2018,10,11,7,15,0.0,8.5,4.4,23.25,8.5,6.44,0.0
2018,10,11,7,30,0.0,10.0,4.6,23.4,10.0,7.58,0.62
2018,10,11,7,45,0.0,11.5,4.85,23.55,11.5,8.73,1.6
2018,10,11,8,0,0.0,13.0,5.1,23.7,13.0,9.88,2.55
2018,10,11,8,15,0.0,28.0,5.3,23.85,28.0,21.34,12.05
2018,10,11,8,30,0.0,43.0,5.5,24.0,43.0,32.86,21.51
2018,10,11,8,45,0.0,53.5,5.75,24.1,53.5,40.97,28.07
2018,10,11,9,0,0.0,64.0,6.0,24.2,64.0,49.09,34.6
2018,10,11,9,15,0.0,50.5,6.1,24.3,50.5,38.7,26.0
2018,10,11,9,30,0.0,37.0,6.2,24.4,37.0,28.33,17.47
2018,10,11,9,45,0.0,39.5,6.3,24.5,39.5,30.27,18.99
2018,10,11,10,0,0.0,42.0,6.4,24.6,42.0,32.22,20.5
2018,10,11,10,15,0.0,49.0,6.35,24.65,49.0,37.63,24.83
2018,10,11,10,30,0.0,56.0,6.3,24.7,56.0,43.06,29.14
2018,10,11,10,45,0.0,50.0,6.2,24.8,50.0,38.45,25.37
2018,10,11,11,0,0.0,44.0,6.1,24.9,44.0,33.83,21.62
2018,10,11,11,15,0.0,51.0,5.95,24.95,51.0,39.25,25.94
2018,10,11,11,30,0.0,58.0,5.8,25.0,58.0,44.67,30.26
2018,10,11,11,45,0.0,55.0,5.65,25.1,55.0,42.36,28.38
2018,10,11,12,0,0.0,52.0,5.5,25.2,52.0,40.04,26.51
2018,10,11,12,15,0.0,59.0,5.5,25.2,59.0,45.46,30.84
2018,10,11,12,30,0.0,66.0,5.5,25.2,66.0,50.87,35.18
2018,10,11,12,45,0.0,64.0,5.5,25.2,64.0,49.32,33.95
2018,10,11,13,0,0.0,62.0,5.5,25.2,62.0,47.75,32.73
2018,10,11,13,15,0.0,52.0,5.75,25.15,52.0,40.01,26.55
2018,10,11,13,30,0.0,42.0,6.0,25.1,42.0,32.27,20.38
2018,10,11,13,45,0.0,52.0,6.3,25.0,52.0,39.97,26.63
2018,10,11,14,0,0.0,62.0,6.6,24.9,62.0,47.67,32.9
2018,10,11,14,15,0.0,52.5,6.9,24.85,52.5,40.31,27.03
2018,10,11,14,30,0.0,43.0,7.2,24.8,43.0,32.96,21.15
2018,10,11,14,45,0.0,34.0,7.45,24.75,34.0,26.02,15.57
2018,10,11,15,0,0.0,25.0,7.7,24.7,25.0,19.1,9.97
2018,10,11,15,15,0.0,27.0,7.75,24.65,27.0,20.62,11.26
2018,10,11,15,30,0.0,29.0,7.8,24.6,29.0,22.13,12.56
2018,10,11,15,45,0.0,26.0,7.8,24.55,26.0,19.82,10.7
2018,10,11,16,0,0.0,23.0,7.8,24.5,23.0,17.51,9.47
2018,10,11,16,15,0.0,17.0,7.5,24.35,17.0,12.92,5.52
2018,10,11,16,30,0.0,11.0,7.2,24.2,11.0,8.35,1.56
2018,10,11,16,45,0.0,9.0,6.9,24.05,9.0,6.82,0.2
2018,10,11,17,0,0.0,7.0,6.6,23.9,7.0,5.3,0.0
2018,10,11,17,15,0.0,5.0,6.4,23.65,5.0,3.78,0.0
2018,10,11,17,30,0.0,3.0,6.2,23.4,3.0,2.27,0.0
2018,10,11,17,45,0.0,1.5,6.05,23.1,1.5,1.18,0.0
2018,10,11,18,0,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.7,21.95,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,21.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,18.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,12,6,15,64.5,6.0,1.65,9.05,7.0,0.0,0.0
2018,10,12,6,30,129.0,12.0,1.8,9.5,14.0,96.57,0.0
2018,10,12,6,45,312.5,22.5,2.0,9.95,51.5,287.97,120.36
2018,10,12,7,0,496.0,33.0,2.2,10.4,89.0,456.91,366.57
2018,10,12,7,15,587.0,39.0,2.35,10.9,139.0,561.66,460.89
2018,10,12,7,30,678.0,45.0,2.5,11.4,189.0,669.57,549.35
2018,10,12,7,45,730.5,49.5,2.7,11.95,241.5,745.25,608.85
2018,10,12,8,0,783.0,54.0,2.9,12.5,294.0,821.34,665.69
2018,10,12,8,15,817.5,57.5,2.9,12.95,345.5,878.97,705.45
2018,10,12,8,30,852.0,61.0,2.9,13.4,397.0,923.98,734.65
2018,10,12,8,45,874.0,63.5,2.95,13.85,444.5,963.69,759.67
2018,10,12,9,0,896.0,66.0,3.0,14.3,492.0,1000.63,782.24
2018,10,12,9,15,911.0,68.0,2.9,14.75,534.0,1026.62,795.51
2018,10,12,9,30,926.0,70.0,2.8,15.2,576.0,1049.03,806.2
2018,10,12,9,45,938.5,71.5,2.75,15.65,613.0,1064.37,812.58
2018,10,12,10,0,951.0,73.0,2.7,16.1,650.0,1075.68,816.39
2018,10,12,10,15,957.5,74.0,2.6,16.5,678.5,1076.05,812.66
2018,10,12,10,30,964.0,75.0,2.5,16.9,707.0,1072.2,806.44
2018,10,12,10,45,969.5,75.5,2.4,17.25,729.0,1062.49,796.74
2018,10,12,11,0,975.0,76.0,2.3,17.6,751.0,1048.55,784.53
2018,10,12,11,15,977.0,76.5,2.2,17.9,764.0,1027.06,767.74
2018,10,12,11,30,979.0,77.0,2.1,18.2,777.0,1001.56,748.58
2018,10,12,11,45,979.5,77.5,2.0,18.5,782.5,970.79,726.14
2018,10,12,12,0,980.0,78.0,1.9,18.8,788.0,936.31,701.41
2018,10,12,12,15,977.5,78.0,1.85,19.0,784.0,895.24,673.2
2018,10,12,12,30,975.0,78.0,1.8,19.2,780.0,851.03,642.85
2018,10,12,12,45,971.5,77.5,1.7,19.4,768.5,802.6,609.01
2018,10,12,13,0,968.0,77.0,1.6,19.6,757.0,751.53,572.13
2018,10,12,13,15,962.0,76.5,1.5,19.7,737.5,696.45,530.53
2018,10,12,13,30,956.0,76.0,1.4,19.8,718.0,639.45,486.52
2018,10,12,13,45,947.5,75.0,1.3,19.9,690.5,578.98,438.77
2018,10,12,14,0,939.0,74.0,1.2,20.0,663.0,517.39,388.76
2018,10,12,14,15,928.0,72.5,1.05,20.0,629.0,453.49,335.37
2018,10,12,14,30,917.0,71.0,0.9,20.0,595.0,389.32,280.35
2018,10,12,14,45,900.5,69.0,0.8,19.95,554.0,323.16,223.18
2018,10,12,15,0,884.0,67.0,0.7,19.9,513.0,257.99,166.94
2018,10,12,15,15,862.5,65.0,0.65,19.85,467.5,193.26,114.09
2018,10,12,15,30,841.0,63.0,0.6,19.8,422.0,130.66,70.68
2018,10,12,15,45,810.0,60.5,0.6,19.7,373.0,64.48,41.89
2018,10,12,16,0,779.0,58.0,0.6,19.6,324.0,53.65,41.45
2018,10,12,16,15,605.5,54.0,0.6,19.2,241.0,48.2,36.81
2018,10,12,16,30,432.0,50.0,0.6,18.8,158.0,39.84,29.48
2018,10,12,16,45,354.5,41.5,0.6,18.4,116.5,33.09,23.42
2018,10,12,17,0,277.0,33.0,0.6,18.0,75.0,26.36,17.21
2018,10,12,17,15,194.0,23.0,0.6,17.65,47.0,18.39,9.51
2018,10,12,17,30,111.0,13.0,0.6,17.3,19.0,10.38,0.0
2018,10,12,17,45,55.5,6.5,0.65,16.95,9.5,5.11,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,24.5,3.5,1.65,10.1,4.0,0.0,0.0
2018,10,13,6,30,49.0,7.0,1.8,10.5,8.0,38.66,0.0
2018,10,13,6,45,194.0,22.0,1.9,10.85,41.0,200.38,62.6
2018,10,13,7,0,339.0,37.0,2.0,11.2,74.0,352.9,283.41
2018,10,13,7,15,445.0,46.0,2.2,11.75,122.0,464.83,383.57
2018,10,13,7,30,551.0,55.0,2.4,12.3,170.0,583.16,481.16
2018,10,13,7,45,613.0,60.5,2.6,12.85,220.5,663.72,545.13
2018,10,13,8,0,675.0,66.0,2.8,13.4,271.0,745.75,607.32
2018,10,13,8,15,717.5,70.5,2.95,13.75,321.5,802.05,648.09
2018,10,13,8,30,760.0,75.0,3.1,14.1,372.0,865.04,692.53
2018,10,13,8,45,791.0,77.5,3.2,14.5,420.0,912.57,724.13
2018,10,13,9,0,822.0,80.0,3.3,14.9,468.0,957.59,753.39
2018,10,13,9,15,845.5,81.5,3.25,15.2,511.5,990.82,773.07
2018,10,13,9,30,869.0,83.0,3.2,15.5,555.0,1020.69,790.23
2018,10,13,9,45,887.0,83.5,3.15,15.8,592.5,1027.16,791.24
2018,10,13,10,0,905.0,84.0,3.1,16.1,630.0,1042.57,798.7
2018,10,13,10,15,915.5,85.0,3.0,16.4,659.5,1046.94,798.22
2018,10,13,10,30,926.0,86.0,2.9,16.7,689.0,1047.23,795.23
2018,10,13,10,45,935.0,86.5,2.8,16.95,712.5,1041.23,788.39
2018,10,13,11,0,944.0,87.0,2.7,17.2,736.0,1031.04,779.0
2018,10,13,11,15,948.0,87.0,2.6,17.45,750.0,1011.28,763.44
2018,10,13,11,30,952.0,87.0,2.5,17.7,764.0,987.56,745.5
2018,10,13,11,45,954.0,87.0,2.4,17.9,769.5,958.14,724.07
2018,10,13,12,0,956.0,87.0,2.3,18.1,775.0,925.03,700.31
2018,10,13,12,15,955.5,86.5,2.2,18.25,772.5,885.77,672.59
2018,10,13,12,30,955.0,86.0,2.1,18.4,770.0,843.3,642.71
2018,10,13,12,45,952.0,86.0,2.0,18.5,759.0,796.45,609.85
2018,10,13,13,0,949.0,86.0,1.9,18.6,748.0,746.96,573.57
2018,10,13,13,15,944.0,85.0,1.85,18.65,729.0,692.8,532.7
2018,10,13,13,30,939.0,84.0,1.8,18.7,710.0,636.68,489.31
2018,10,13,13,45,931.0,82.0,1.75,18.75,682.5,576.33,441.52
2018,10,13,14,0,923.0,80.0,1.7,18.8,655.0,514.89,391.35
2018,10,13,14,15,910.0,79.0,1.6,18.75,620.5,451.44,338.02
2018,10,13,14,30,897.0,78.0,1.5,18.7,586.0,387.97,283.17
2018,10,13,14,45,880.5,76.0,1.45,18.65,546.0,322.92,226.29
2018,10,13,15,0,864.0,74.0,1.4,18.6,506.0,258.86,170.35
2018,10,13,15,15,841.5,71.5,1.3,18.4,460.5,190.81,114.26
2018,10,13,15,30,819.0,69.0,1.2,18.2,415.0,128.34,70.35
2018,10,13,15,45,785.5,66.0,1.15,18.0,365.5,67.87,45.38
2018,10,13,16,0,752.0,63.0,1.1,17.8,316.0,57.14,44.83
2018,10,13,16,15,563.0,53.0,1.0,17.3,225.0,43.29,32.77
2018,10,13,16,30,374.0,43.0,0.9,16.8,134.0,34.06,24.62
2018,10,13,16,45,357.0,37.5,0.75,16.25,108.0,30.09,20.97
2018,10,13,17,0,340.0,32.0,0.6,15.7,82.0,26.0,17.05
2018,10,13,17,15,250.5,24.5,0.7,15.05,53.5,19.89,10.67
2018,10,13,17,30,161.0,17.0,0.8,14.4,25.0,13.89,0.0
2018,10,13,17,45,80.5,8.5,0.85,13.75,12.5,6.69,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,14,6,15,0.0,0.5,1.9,8.75,0.5,0.0,0.0
2018,10,14,6,30,0.0,1.0,1.9,8.9,1.0,0.79,0.0
2018,10,14,6,45,0.0,4.5,1.9,9.05,4.5,3.4,0.0
2018,10,14,7,0,0.0,8.0,1.9,9.2,8.0,6.06,0.0
2018,10,14,7,15,15.0,14.0,1.8,9.55,17.0,26.86,18.03
2018,10,14,7,30,30.0,20.0,1.7,9.9,26.0,46.43,35.97
2018,10,14,7,45,15.0,25.5,1.65,10.2,28.5,33.33,24.14
2018,10,14,8,0,0.0,31.0,1.6,10.5,31.0,23.63,14.99
2018,10,14,8,15,0.0,39.0,1.45,10.85,39.0,29.78,20.3
2018,10,14,8,30,0.0,47.0,1.3,11.2,47.0,35.94,25.55
2018,10,14,8,45,1.5,70.5,1.15,11.5,71.0,55.58,42.37
2018,10,14,9,0,3.0,94.0,1.0,11.8,95.0,76.65,60.15
2018,10,14,9,15,1.5,82.5,1.15,11.9,83.0,64.95,49.94
2018,10,14,9,30,0.0,71.0,1.3,12.0,71.0,54.54,40.91
2018,10,14,9,45,0.0,77.0,1.4,12.15,77.0,59.22,44.73
2018,10,14,10,0,0.0,83.0,1.5,12.3,83.0,63.9,48.53
2018,10,14,10,15,0.0,81.0,1.45,12.55,81.0,62.37,47.1
2018,10,14,10,30,0.0,79.0,1.4,12.8,79.0,60.85,45.7
2018,10,14,10,45,0.5,112.5,1.35,13.05,113.0,88.31,68.45
2018,10,14,11,0,1.0,146.0,1.3,13.3,147.0,116.96,91.86
2018,10,14,11,15,19.5,205.0,1.25,13.9,219.0,185.72,147.96
2018,10,14,11,30,38.0,264.0,1.2,14.5,291.0,273.93,217.49
2018,10,14,11,45,27.5,241.5,1.2,15.05,261.0,238.51,188.42
2018,10,14,12,0,17.0,219.0,1.2,15.6,231.0,191.51,150.7
2018,10,14,12,15,16.0,224.0,1.15,16.0,235.5,193.49,152.08
2018,10,14,12,30,15.0,229.0,1.1,16.4,240.0,195.41,153.27
2018,10,14,12,45,30.0,257.0,1.1,16.75,278.0,240.78,189.04
2018,10,14,13,0,45.0,285.0,1.1,17.1,316.0,271.97,213.03
2018,10,14,13,15,58.0,284.0,1.1,17.4,323.0,273.83,214.28
2018,10,14,13,30,71.0,283.0,1.1,17.7,330.0,274.07,214.3
2018,10,14,13,45,126.0,283.5,1.15,17.95,363.0,303.93,237.26
2018,10,14,14,0,181.0,284.0,1.2,18.2,396.0,317.35,246.54
2018,10,14,14,15,224.0,253.5,1.25,18.3,384.5,294.99,227.83
2018,10,14,14,30,267.0,223.0,1.3,18.4,373.0,271.84,207.55
2018,10,14,14,45,215.0,216.0,1.35,18.5,331.5,226.67,171.7
2018,10,14,15,0,163.0,209.0,1.4,18.6,290.0,191.23,144.32
2018,10,14,15,15,98.5,173.5,1.4,18.5,221.0,141.89,107.27
2018,10,14,15,30,34.0,138.0,1.4,18.4,152.0,103.24,79.18
2018,10,14,15,45,33.0,118.5,1.4,18.3,131.0,85.77,66.06
2018,10,14,16,0,32.0,99.0,1.4,18.2,110.0,72.22,57.9
2018,10,14,16,15,24.0,89.0,1.2,17.85,96.5,64.86,51.59
2018,10,14,16,30,16.0,79.0,1.0,17.5,83.0,58.03,45.55
2018,10,14,16,45,10.0,60.0,0.8,17.15,62.5,44.45,33.4
2018,10,14,17,0,4.0,41.0,0.6,16.8,42.0,30.76,20.99
2018,10,14,17,15,18.5,27.0,0.6,16.5,28.0,20.56,10.82
2018,10,14,17,30,33.0,13.0,0.6,16.2,14.0,10.23,0.0
2018,10,14,17,45,16.5,6.5,0.6,15.9,7.0,5.11,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,6,15,8.5,2.5,0.6,14.8,2.5,0.0,0.0
2018,10,15,6,30,17.0,5.0,0.7,15.0,5.0,15.48,0.0
2018,10,15,6,45,123.0,19.5,0.85,15.2,31.5,142.59,1.64
2018,10,15,7,0,229.0,34.0,1.0,15.4,58.0,265.35,206.51
2018,10,15,7,15,325.5,43.5,1.0,15.7,98.0,366.07,297.08
2018,10,15,7,30,422.0,53.0,1.0,16.0,138.0,472.16,383.37
2018,10,15,7,45,227.0,65.0,1.05,16.3,112.0,319.25,263.21
2018,10,15,8,0,32.0,77.0,1.1,16.6,86.0,101.99,81.56
2018,10,15,8,15,34.0,99.0,1.35,17.3,110.5,127.94,103.41
2018,10,15,8,30,36.0,121.0,1.6,18.0,135.0,153.55,124.0
2018,10,15,8,45,48.0,148.5,1.8,18.65,169.5,195.6,157.94
2018,10,15,9,0,60.0,176.0,2.0,19.3,204.0,237.53,191.04
2018,10,15,9,15,301.5,156.5,2.3,20.0,315.5,499.76,401.83
2018,10,15,9,30,543.0,137.0,2.6,20.7,427.0,761.56,594.8
2018,10,15,9,45,685.5,112.5,2.95,21.35,504.0,876.75,673.08
2018,10,15,10,0,828.0,88.0,3.3,22.0,581.0,981.75,743.5
2018,10,15,10,15,803.0,102.0,3.4,22.4,599.0,966.3,730.32
2018,10,15,10,30,778.0,116.0,3.5,22.8,617.0,946.6,715.45
2018,10,15,10,45,796.5,114.0,3.55,23.2,641.5,948.5,715.16
2018,10,15,11,0,815.0,112.0,3.6,23.6,666.0,946.3,712.08
2018,10,15,11,15,685.0,166.5,3.7,23.85,638.5,867.58,657.42
2018,10,15,11,30,555.0,221.0,3.8,24.1,611.0,771.07,588.05
2018,10,15,11,45,694.5,165.0,3.85,24.3,656.5,825.66,628.42
2018,10,15,12,0,834.0,109.0,3.9,24.5,702.0,852.8,646.58
2018,10,15,12,15,620.5,182.5,3.9,24.65,623.0,721.52,551.81
2018,10,15,12,30,407.0,256.0,3.9,24.8,544.0,585.35,449.18
2018,10,15,12,45,457.0,226.0,3.95,24.9,544.5,569.57,438.75
2018,10,15,13,0,507.0,196.0,4.0,25.0,545.0,548.21,423.14
2018,10,15,13,15,410.0,229.0,3.95,25.0,506.5,484.25,373.13
2018,10,15,13,30,313.0,262.0,3.9,25.0,468.0,416.72,320.6
2018,10,15,13,45,282.5,254.0,3.85,25.05,434.0,370.42,284.47
2018,10,15,14,0,252.0,246.0,3.8,25.1,400.0,327.2,250.32
2018,10,15,14,15,331.5,211.0,3.7,25.0,402.5,311.08,235.74
2018,10,15,14,30,411.0,176.0,3.6,24.9,405.0,291.0,216.26
2018,10,15,14,45,514.0,142.0,3.55,24.8,407.5,262.81,188.09
2018,10,15,15,0,617.0,108.0,3.5,24.7,410.0,224.7,150.67
2018,10,15,15,15,668.0,92.5,3.3,24.5,392.0,176.09,108.06
2018,10,15,15,30,719.0,77.0,3.1,24.3,374.0,125.28,70.22
2018,10,15,15,45,686.0,72.5,2.9,24.1,328.0,65.5,43.23
2018,10,15,16,0,653.0,68.0,2.7,23.9,282.0,55.12,41.97
2018,10,15,16,15,604.5,62.0,2.4,23.35,234.5,50.46,38.06
2018,10,15,16,30,556.0,56.0,2.1,22.8,187.0,45.8,34.01
2018,10,15,16,45,478.0,48.0,1.8,22.2,141.0,39.33,28.23
2018,10,15,17,0,400.0,40.0,1.5,21.6,95.0,32.93,22.25
2018,10,15,17,15,270.0,29.0,1.5,21.1,59.0,23.85,12.63
2018,10,15,17,30,140.0,18.0,1.5,20.6,23.0,14.16,0.0
2018,10,15,17,45,70.0,9.0,1.45,20.1,11.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,16,6,15,7.5,3.0,2.2,16.0,3.0,0.0,0.0
2018,10,16,6,30,15.0,6.0,2.3,16.0,6.0,14.92,0.0
2018,10,16,6,45,61.5,21.5,2.35,16.0,27.0,90.09,0.0
2018,10,16,7,0,108.0,37.0,2.4,16.0,48.0,161.33,123.49
2018,10,16,7,15,130.5,55.5,2.4,16.15,76.0,204.65,166.53
2018,10,16,7,30,153.0,74.0,2.4,16.3,104.0,249.01,205.95
2018,10,16,7,45,115.0,84.5,2.45,16.4,111.0,209.09,173.61
2018,10,16,8,0,77.0,95.0,2.5,16.5,118.0,185.45,153.19
2018,10,16,8,15,97.0,114.5,2.45,16.75,148.5,227.46,188.22
2018,10,16,8,30,117.0,134.0,2.4,17.0,179.0,269.67,222.45
2018,10,16,8,45,64.5,134.5,2.4,17.25,160.0,194.93,159.08
2018,10,16,9,0,12.0,135.0,2.4,17.5,141.0,125.44,99.45
2018,10,16,9,15,21.0,145.5,2.35,17.8,156.5,158.31,126.45
2018,10,16,9,30,30.0,156.0,2.3,18.1,172.0,176.67,141.16
2018,10,16,9,45,95.5,206.0,2.2,18.4,261.5,320.7,257.24
2018,10,16,10,0,161.0,256.0,2.1,18.7,351.0,442.71,351.02
2018,10,16,10,15,207.0,270.5,2.0,19.05,399.0,500.29,393.27
2018,10,16,10,30,253.0,285.0,1.9,19.4,447.0,580.34,450.74
2018,10,16,10,45,257.5,296.5,1.75,19.8,466.0,588.37,453.69
2018,10,16,11,0,262.0,308.0,1.6,20.2,485.0,594.69,455.92
2018,10,16,11,15,184.0,296.0,1.4,20.45,421.5,473.17,364.52
2018,10,16,11,30,106.0,284.0,1.2,20.7,358.0,378.8,292.11
2018,10,16,11,45,63.0,268.0,1.0,21.0,312.0,296.91,229.05
2018,10,16,12,0,20.0,252.0,0.8,21.3,266.0,223.49,171.49
2018,10,16,12,15,21.0,250.0,0.65,21.5,264.5,220.52,169.19
2018,10,16,12,30,22.0,248.0,0.5,21.7,263.0,217.49,166.5
2018,10,16,12,45,14.0,220.0,0.3,21.9,229.5,185.72,141.52
2018,10,16,13,0,6.0,192.0,0.1,22.1,196.0,155.54,117.88
2018,10,16,13,15,13.5,205.0,0.3,22.25,214.0,169.96,129.65
2018,10,16,13,30,21.0,218.0,0.5,22.4,232.0,183.29,140.25
2018,10,16,13,45,56.5,238.0,0.7,22.5,273.0,222.19,170.61
2018,10,16,14,0,92.0,258.0,0.9,22.6,314.0,248.78,190.76
2018,10,16,14,15,61.0,218.0,0.95,22.4,254.5,195.96,150.1
2018,10,16,14,30,30.0,178.0,1.0,22.2,195.0,148.39,113.53
2018,10,16,14,45,18.0,144.5,1.1,22.05,154.5,115.06,87.55
2018,10,16,15,0,6.0,111.0,1.2,21.9,114.0,85.95,64.73
2018,10,16,15,15,6.0,105.0,1.15,21.6,107.5,80.68,60.72
2018,10,16,15,30,6.0,99.0,1.1,21.3,101.0,75.36,56.65
2018,10,16,15,45,3.0,74.0,1.1,21.05,75.0,56.67,41.64
2018,10,16,16,0,0.0,49.0,1.1,20.8,49.0,37.47,27.19
2018,10,16,16,15,0.0,40.0,1.0,20.5,40.0,30.54,21.18
2018,10,16,16,30,0.0,31.0,0.9,20.2,31.0,23.63,15.09
2018,10,16,16,45,0.0,23.0,0.8,19.85,23.0,17.5,9.6
2018,10,16,17,0,0.0,15.0,0.7,19.5,15.0,11.39,4.08
2018,10,16,17,15,4.0,10.0,0.55,19.25,10.0,7.84,0.22
2018,10,16,17,30,8.0,5.0,0.4,19.0,5.0,3.93,0.0
2018,10,16,17,45,4.0,2.5,0.25,18.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.3,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.2,1.0,0.79,0.0
2018,10,17,6,45,0.0,7.5,1.4,15.15,7.5,5.69,0.0
2018,10,17,7,0,0.0,14.0,1.4,15.1,14.0,10.64,2.71
2018,10,17,7,15,0.0,25.0,1.45,15.25,25.0,19.05,10.29
2018,10,17,7,30,0.0,36.0,1.5,15.4,36.0,27.49,17.71
2018,10,17,7,45,0.0,45.0,1.6,15.5,45.0,34.41,23.76
2018,10,17,8,0,0.0,54.0,1.7,15.6,54.0,41.34,29.72
2018,10,17,8,15,22.0,74.5,1.8,15.75,83.0,87.95,70.23
2018,10,17,8,30,44.0,95.0,1.9,15.9,112.0,130.68,106.74
2018,10,17,8,45,72.0,138.0,1.95,16.05,169.5,207.16,170.34
2018,10,17,9,0,100.0,181.0,2.0,16.2,227.0,307.94,251.26
2018,10,17,9,15,216.5,193.5,2.1,16.45,304.5,461.66,373.79
2018,10,17,9,30,333.0,206.0,2.2,16.7,382.0,592.8,474.01
2018,10,17,9,45,347.5,211.5,2.3,17.0,405.5,610.48,485.23
2018,10,17,10,0,362.0,217.0,2.4,17.3,429.0,626.76,496.22
2018,10,17,10,15,299.5,243.0,2.5,17.65,424.0,587.22,463.56
2018,10,17,10,30,237.0,269.0,2.6,18.0,419.0,546.37,430.21
2018,10,17,10,45,324.5,267.5,2.65,18.4,480.5,622.56,487.87
2018,10,17,11,0,412.0,266.0,2.7,18.8,542.0,716.68,555.75
2018,10,17,11,15,370.0,286.0,2.75,19.05,537.5,661.76,513.68
2018,10,17,11,30,328.0,306.0,2.8,19.3,533.0,628.53,487.74
2018,10,17,11,45,284.0,317.5,2.85,19.55,515.0,584.86,454.1
2018,10,17,12,0,240.0,329.0,2.9,19.8,497.0,523.5,407.53
2018,10,17,12,15,271.0,320.0,2.95,19.95,509.5,542.79,422.21
2018,10,17,12,30,302.0,311.0,3.0,20.1,522.0,540.17,420.34
2018,10,17,12,45,365.5,288.0,3.05,20.2,539.0,544.94,424.67
2018,10,17,13,0,429.0,265.0,3.1,20.3,556.0,556.59,433.33
2018,10,17,13,15,584.5,204.0,3.1,20.35,589.0,573.17,446.39
2018,10,17,13,30,740.0,143.0,3.1,20.4,622.0,578.56,449.37
2018,10,17,13,45,835.0,106.5,3.15,20.4,626.5,549.19,424.63
2018,10,17,14,0,930.0,70.0,3.2,20.4,631.0,507.48,388.63
2018,10,17,14,15,919.5,69.0,3.15,20.35,598.0,444.97,335.12
2018,10,17,14,30,909.0,68.0,3.1,20.3,565.0,382.17,279.96
2018,10,17,14,45,893.5,66.0,3.1,20.25,525.5,317.02,222.17
2018,10,17,15,0,878.0,64.0,3.1,20.2,486.0,252.76,165.38
2018,10,17,15,15,855.5,62.0,2.9,19.95,441.0,188.54,111.95
2018,10,17,15,30,833.0,60.0,2.7,19.7,396.0,126.55,68.43
2018,10,17,15,45,801.5,56.5,2.5,19.45,347.0,60.73,39.35
2018,10,17,16,0,770.0,53.0,2.3,19.2,298.0,49.57,37.97
2018,10,17,16,15,722.5,49.5,2.1,18.45,248.0,46.04,34.98
2018,10,17,16,30,675.0,46.0,1.9,17.7,198.0,42.57,31.91
2018,10,17,16,45,527.5,41.5,1.65,16.95,142.0,34.64,24.72
2018,10,17,17,0,380.0,37.0,1.4,16.2,86.0,30.46,20.52
2018,10,17,17,15,279.5,26.5,1.4,15.55,53.5,21.9,10.16
2018,10,17,17,30,179.0,16.0,1.4,14.9,21.0,12.59,0.0
2018,10,17,17,45,89.5,8.0,1.4,14.25,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,18,6,15,11.0,1.5,1.75,7.55,1.5,0.0,0.0
2018,10,18,6,30,22.0,3.0,1.9,7.8,3.0,2.36,0.0
2018,10,18,6,45,120.5,17.5,2.1,8.0,28.0,135.12,0.0
2018,10,18,7,0,219.0,32.0,2.3,8.2,53.0,257.7,201.08
2018,10,18,7,15,366.5,39.0,2.55,8.65,99.0,395.32,330.56
2018,10,18,7,30,514.0,46.0,2.8,9.1,145.0,542.63,454.97
2018,10,18,7,45,490.0,63.0,3.05,9.55,179.0,560.41,471.82
2018,10,18,8,0,466.0,80.0,3.3,10.0,213.0,573.82,483.64
2018,10,18,8,15,645.5,70.0,3.35,10.35,290.5,742.52,614.93
2018,10,18,8,30,825.0,60.0,3.4,10.7,368.0,909.64,737.3
2018,10,18,8,45,833.0,65.5,3.45,11.05,410.0,939.32,755.12
2018,10,18,9,0,841.0,71.0,3.5,11.4,452.0,965.64,771.27
2018,10,18,9,15,878.0,69.0,3.4,11.65,499.0,995.4,788.79
2018,10,18,9,30,915.0,67.0,3.3,11.9,546.0,1034.12,812.27
2018,10,18,9,45,929.5,68.0,3.25,12.15,582.5,1050.46,820.2
2018,10,18,10,0,944.0,69.0,3.2,12.4,619.0,1062.85,825.68
2018,10,18,10,15,953.0,69.5,3.05,12.7,648.0,1064.87,823.07
2018,10,18,10,30,962.0,70.0,2.9,13.0,677.0,1062.72,817.85
2018,10,18,10,45,968.0,71.0,2.8,13.3,699.0,1053.96,808.87
2018,10,18,11,0,974.0,72.0,2.7,13.6,721.0,1040.96,797.31
2018,10,18,11,15,977.0,72.5,2.55,13.85,734.5,1020.3,780.4
2018,10,18,11,30,980.0,73.0,2.4,14.1,748.0,995.61,761.04
2018,10,18,11,45,980.5,73.5,2.3,14.35,753.0,964.75,738.22
2018,10,18,12,0,981.0,74.0,2.2,14.6,758.0,930.2,713.06
2018,10,18,12,15,978.5,74.0,2.05,14.8,754.0,889.1,683.11
2018,10,18,12,30,976.0,74.0,1.9,15.0,750.0,844.88,651.07
2018,10,18,12,45,972.5,73.5,1.8,15.15,738.5,796.47,616.68
2018,10,18,13,0,969.0,73.0,1.7,15.3,727.0,745.45,579.19
2018,10,18,13,15,963.5,73.0,1.6,15.35,708.0,691.28,537.42
2018,10,18,13,30,958.0,73.0,1.5,15.4,689.0,635.12,493.14
2018,10,18,13,45,950.0,72.0,1.45,15.5,662.0,574.97,444.9
2018,10,18,14,0,942.0,71.0,1.4,15.6,635.0,513.68,394.22
2018,10,18,14,15,930.5,69.5,1.35,15.55,601.0,449.6,339.98
2018,10,18,14,30,919.0,68.0,1.3,15.5,567.0,385.35,283.93
2018,10,18,14,45,902.5,66.5,1.2,15.5,526.5,319.77,225.67
2018,10,18,15,0,886.0,65.0,1.1,15.5,486.0,255.15,168.44
2018,10,18,15,15,864.0,62.5,1.05,15.35,440.5,190.09,114.14
2018,10,18,15,30,842.0,60.0,1.0,15.2,395.0,127.24,69.66
2018,10,18,15,45,809.5,57.0,0.9,15.05,346.0,61.3,40.48
2018,10,18,16,0,777.0,54.0,0.8,14.9,297.0,50.43,39.46
2018,10,18,16,15,728.0,49.5,0.8,14.4,246.0,46.08,35.66
2018,10,18,16,30,679.0,45.0,0.8,13.9,195.0,41.77,31.73
2018,10,18,16,45,596.5,39.0,0.75,13.35,146.0,35.98,26.3
2018,10,18,17,0,514.0,33.0,0.7,12.8,97.0,30.34,20.68
2018,10,18,17,15,346.0,24.0,0.75,12.2,58.5,20.03,8.08
2018,10,18,17,30,178.0,15.0,0.8,11.6,20.0,11.8,0.0
2018,10,18,17,45,89.0,7.5,0.85,11.0,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,15,32.5,3.5,0.35,5.75,3.0,0.0,0.0
2018,10,19,6,30,65.0,7.0,0.3,6.0,6.0,0.0,0.0
2018,10,19,6,45,237.0,18.5,0.25,6.2,36.5,186.59,0.0
2018,10,19,7,0,409.0,30.0,0.2,6.4,67.0,403.14,303.8
2018,10,19,7,15,511.5,37.0,0.2,6.95,113.5,511.09,410.75
2018,10,19,7,30,614.0,44.0,0.2,7.5,160.0,616.78,495.36
2018,10,19,7,45,673.5,49.0,0.2,8.05,210.5,697.3,555.72
2018,10,19,8,0,733.0,54.0,0.2,8.6,261.0,778.56,612.82
2018,10,19,8,15,770.5,57.5,0.4,9.55,310.5,837.38,653.86
2018,10,19,8,30,808.0,61.0,0.6,10.5,360.0,894.8,692.99
2018,10,19,8,45,833.0,63.5,0.85,11.4,406.0,936.65,721.66
2018,10,19,9,0,858.0,66.0,1.1,12.3,452.0,963.95,740.0
2018,10,19,9,15,876.0,68.0,1.25,13.0,493.0,992.01,757.29
2018,10,19,9,30,894.0,70.0,1.4,13.7,534.0,1016.7,772.12
2018,10,19,9,45,907.0,70.5,1.6,14.4,569.0,1030.64,780.59
2018,10,19,10,0,920.0,71.0,1.8,15.1,604.0,1040.77,786.57
2018,10,19,10,15,927.0,73.0,1.85,15.45,632.0,1042.73,786.01
2018,10,19,10,30,934.0,75.0,1.9,15.8,660.0,1040.58,783.02
2018,10,19,10,45,938.0,75.5,1.95,16.15,680.0,1029.47,774.33
2018,10,19,11,0,942.0,76.0,2.0,16.5,700.0,1014.35,763.27
2018,10,19,11,15,944.0,77.0,2.05,16.75,712.5,993.94,749.14
2018,10,19,11,30,946.0,78.0,2.1,17.0,725.0,969.66,732.56
2018,10,19,11,45,945.0,78.5,2.2,17.25,729.0,938.37,711.86
2018,10,19,12,0,944.0,79.0,2.3,17.5,733.0,903.63,688.73
2018,10,19,12,15,942.5,78.0,2.35,17.65,729.0,863.56,661.57
2018,10,19,12,30,941.0,77.0,2.4,17.8,725.0,820.45,632.12
2018,10,19,12,45,937.5,76.0,2.5,17.95,713.0,773.02,599.68
2018,10,19,13,0,934.0,75.0,2.6,18.1,701.0,723.12,563.77
2018,10,19,13,15,927.5,74.5,2.65,18.15,681.5,669.55,522.9
2018,10,19,13,30,921.0,74.0,2.7,18.2,662.0,614.23,479.49
2018,10,19,13,45,911.5,73.0,2.7,18.25,635.0,555.36,431.84
2018,10,19,14,0,902.0,72.0,2.7,18.3,608.0,495.59,381.97
2018,10,19,14,15,889.5,70.5,2.75,18.25,574.5,433.51,328.97
2018,10,19,14,30,877.0,69.0,2.8,18.2,541.0,371.44,274.4
2018,10,19,14,45,859.5,68.0,2.8,18.2,502.0,308.65,218.29
2018,10,19,15,0,842.0,67.0,2.8,18.2,463.0,246.96,163.41
2018,10,19,15,15,816.0,64.5,2.7,17.95,418.0,180.41,107.98
2018,10,19,15,30,790.0,62.0,2.6,17.7,373.0,119.72,64.99
2018,10,19,15,45,754.5,59.0,2.5,17.5,325.5,61.55,40.71
2018,10,19,16,0,719.0,56.0,2.4,17.3,278.0,51.23,39.74
2018,10,19,16,15,666.0,51.5,2.15,16.55,229.0,47.0,36.1
2018,10,19,16,30,613.0,47.0,1.9,15.8,180.0,42.84,32.35
2018,10,19,16,45,526.0,40.5,1.65,15.05,133.0,33.88,24.17
2018,10,19,17,0,439.0,34.0,1.4,14.3,86.0,28.39,18.71
2018,10,19,17,15,287.5,23.5,1.4,13.8,51.0,19.48,6.37
2018,10,19,17,30,136.0,13.0,1.4,13.3,16.0,10.23,0.0
2018,10,19,17,45,68.0,6.5,1.35,12.8,8.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,6,15,6.5,1.5,2.3,13.05,1.5,0.0,0.0
2018,10,20,6,30,13.0,3.0,2.4,13.2,3.0,0.0,0.0
2018,10,20,6,45,6.5,10.5,2.5,13.4,10.5,12.98,0.0
2018,10,20,7,0,0.0,18.0,2.6,13.6,18.0,13.71,4.69
2018,10,20,7,15,3.0,29.5,2.6,13.85,30.0,24.97,15.32
2018,10,20,7,30,6.0,41.0,2.6,14.1,42.0,36.47,25.62
2018,10,20,7,45,3.5,50.5,2.65,14.4,51.0,41.83,30.33
2018,10,20,8,0,1.0,60.0,2.7,14.7,60.0,47.37,35.01
2018,10,20,8,15,0.5,59.0,2.7,14.95,59.0,45.67,33.5
2018,10,20,8,30,0.0,58.0,2.7,15.2,58.0,44.42,32.31
2018,10,20,8,45,0.0,50.5,2.65,15.4,50.5,38.64,27.3
2018,10,20,9,0,0.0,43.0,2.6,15.6,43.0,32.88,22.32
2018,10,20,9,15,0.0,44.0,2.65,15.75,44.0,33.67,22.9
2018,10,20,9,30,0.0,45.0,2.7,15.9,45.0,34.46,23.47
2018,10,20,9,45,0.0,60.0,2.7,16.05,60.0,46.05,33.11
2018,10,20,10,0,0.0,75.0,2.7,16.2,75.0,57.67,42.69
2018,10,20,10,15,0.0,92.0,2.7,16.3,92.0,70.89,53.54
2018,10,20,10,30,0.0,109.0,2.7,16.4,109.0,85.08,65.13
2018,10,20,10,45,0.0,115.0,2.7,16.45,115.0,90.02,69.06
2018,10,20,11,0,0.0,121.0,2.7,16.5,121.0,94.93,72.99
2018,10,20,11,15,0.0,115.0,2.75,16.7,115.0,89.79,68.64
2018,10,20,11,30,0.0,109.0,2.8,16.9,109.0,84.76,64.43
2018,10,20,11,45,0.0,105.5,2.9,17.1,105.5,81.85,61.98
2018,10,20,12,0,0.0,102.0,3.0,17.3,102.0,78.99,59.58
2018,10,20,12,15,0.0,97.0,3.15,17.65,97.0,74.95,56.2
2018,10,20,12,30,0.0,92.0,3.3,18.0,92.0,70.99,52.9
2018,10,20,12,45,14.5,135.5,3.45,18.35,145.0,122.87,95.52
2018,10,20,13,0,29.0,179.0,3.6,18.7,198.0,168.68,132.54
2018,10,20,13,15,134.5,228.5,3.6,18.95,314.0,286.37,227.35
2018,10,20,13,30,240.0,278.0,3.6,19.2,430.0,389.37,306.98
2018,10,20,13,45,361.0,239.0,3.65,19.5,457.0,400.02,314.03
2018,10,20,14,0,482.0,200.0,3.7,19.8,484.0,405.87,315.7
2018,10,20,14,15,388.5,204.5,3.65,19.85,425.0,336.12,259.4
2018,10,20,14,30,295.0,209.0,3.6,19.9,366.0,271.84,208.04
