Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,14,45,337.0,186.5,3.55,19.9,353.5,242.86,181.57
2018,10,20,15,0,379.0,164.0,3.5,19.9,341.0,211.32,152.37
2018,10,20,15,15,333.5,150.5,3.3,19.65,295.0,163.1,114.39
2018,10,20,15,30,288.0,137.0,3.1,19.4,249.0,123.17,86.1
2018,10,20,15,45,377.5,112.5,2.85,19.15,239.5,84.07,61.97
2018,10,20,16,0,467.0,88.0,2.6,18.9,230.0,65.27,51.74
2018,10,20,16,15,444.0,72.5,2.45,18.3,188.0,56.99,44.57
2018,10,20,16,30,421.0,57.0,2.3,17.7,146.0,45.62,34.48
2018,10,20,16,45,408.5,46.0,2.15,17.1,113.0,37.51,27.04
2018,10,20,17,0,396.0,35.0,2.0,16.5,80.0,29.05,18.94
2018,10,20,17,15,256.5,23.5,2.0,16.05,47.0,19.45,4.59
2018,10,20,17,30,117.0,12.0,2.0,15.6,14.0,9.44,0.0
2018,10,20,17,45,58.5,6.0,2.05,15.1,7.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,10,21,6,15,31.5,3.5,2.75,3.65,3.0,0.0,0.0
2018,10,21,6,30,63.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,239.0,18.0,3.05,4.15,35.0,187.96,0.0
2018,10,21,7,0,415.0,29.0,3.2,4.4,64.0,405.37,302.94
2018,10,21,7,15,522.5,36.5,3.45,4.9,111.5,508.53,425.4
2018,10,21,7,30,630.0,44.0,3.7,5.4,159.0,630.59,532.08
2018,10,21,7,45,691.0,49.0,3.9,5.9,210.0,713.21,601.54
2018,10,21,8,0,752.0,54.0,4.1,6.4,261.0,796.4,668.03
2018,10,21,8,15,791.5,58.0,4.2,6.85,312.0,858.24,714.8
2018,10,21,8,30,831.0,62.0,4.3,7.3,363.0,918.69,758.75
2018,10,21,8,45,858.0,64.5,4.35,7.7,410.5,962.87,788.91
2018,10,21,9,0,885.0,67.0,4.4,8.1,458.0,992.46,807.71
2018,10,21,9,15,904.0,69.0,4.35,8.5,500.5,1021.64,824.98
2018,10,21,9,30,923.0,71.0,4.3,8.9,543.0,1047.38,839.49
2018,10,21,9,45,936.5,72.5,4.25,9.25,579.5,1063.08,846.89
2018,10,21,10,0,950.0,74.0,4.2,9.6,616.0,1074.79,851.6
2018,10,21,10,15,956.5,75.0,4.1,9.95,643.5,1074.61,847.94
2018,10,21,10,30,963.0,76.0,4.0,10.3,671.0,1070.27,841.7
2018,10,21,10,45,969.0,76.5,3.9,10.65,692.5,1060.61,832.0
2018,10,21,11,0,975.0,77.0,3.8,11.0,714.0,1046.77,819.64
2018,10,21,11,15,978.5,77.5,3.7,11.3,727.5,1026.36,803.1
2018,10,21,11,30,982.0,78.0,3.6,11.6,741.0,1001.92,783.99
2018,10,21,11,45,983.5,77.5,3.5,11.85,746.0,970.59,760.39
2018,10,21,12,0,985.0,77.0,3.4,12.1,751.0,935.57,734.35
2018,10,21,12,15,984.5,77.0,3.3,12.3,748.0,895.89,705.21
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,852.92,673.74
2018,10,21,12,45,981.5,76.0,3.1,12.7,733.5,804.33,638.14
2018,10,21,13,0,979.0,75.0,3.0,12.9,722.0,753.04,599.19
2018,10,21,13,15,973.5,74.5,2.95,13.0,702.5,697.88,555.63
2018,10,21,13,30,968.0,74.0,2.9,13.1,683.0,640.76,509.44
2018,10,21,13,45,960.0,72.5,2.85,13.2,655.5,579.65,458.87
2018,10,21,14,0,952.0,71.0,2.8,13.3,628.0,517.4,405.82
2018,10,21,14,15,939.0,70.5,2.7,13.3,593.5,453.15,349.62
2018,10,21,14,30,926.0,70.0,2.6,13.3,559.0,388.84,291.87
2018,10,21,14,45,907.5,67.5,2.55,13.3,517.0,321.47,230.93
2018,10,21,15,0,889.0,65.0,2.5,13.3,475.0,255.37,171.35
2018,10,21,15,15,865.5,62.5,2.3,13.1,429.5,190.01,115.74
2018,10,21,15,30,842.0,60.0,2.1,12.9,384.0,127.03,70.41
2018,10,21,15,45,808.0,56.5,1.95,12.7,334.5,61.07,40.59
2018,10,21,16,0,774.0,53.0,1.8,12.5,285.0,49.55,39.05
2018,10,21,16,15,721.5,48.5,1.55,11.8,234.0,45.16,35.17
2018,10,21,16,30,669.0,44.0,1.3,11.1,183.0,40.83,31.16
2018,10,21,16,45,580.0,38.0,1.1,10.35,134.5,35.02,25.62
2018,10,21,17,0,491.0,32.0,0.9,9.6,86.0,29.42,19.75
2018,10,21,17,15,310.5,21.5,0.95,9.1,49.5,17.93,1.98
2018,10,21,17,30,130.0,11.0,1.0,8.6,13.0,8.65,0.0
2018,10,21,17,45,65.0,5.5,1.05,8.15,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,26.5,3.0,0.9,0.75,2.5,0.0,0.0
2018,10,22,6,30,53.0,6.0,1.0,1.3,5.0,0.0,0.0
2018,10,22,6,45,223.0,16.5,1.05,1.8,32.0,175.28,0.0
2018,10,22,7,0,393.0,27.0,1.1,2.3,59.0,384.93,278.63
2018,10,22,7,15,498.5,34.5,1.1,3.05,104.5,487.68,402.98
2018,10,22,7,30,604.0,42.0,1.1,3.8,150.0,606.57,503.07
2018,10,22,7,45,664.5,47.0,1.05,4.5,199.5,687.48,566.66
2018,10,22,8,0,725.0,52.0,1.0,5.2,249.0,769.18,626.59
2018,10,22,8,15,764.0,55.5,1.2,6.3,298.0,828.98,669.71
2018,10,22,8,30,803.0,59.0,1.4,7.4,347.0,887.5,710.23
2018,10,22,8,45,828.0,61.5,1.55,8.45,392.5,929.04,736.77
2018,10,22,9,0,853.0,64.0,1.7,9.5,438.0,956.14,752.67
2018,10,22,9,15,871.0,66.5,1.85,10.1,479.0,984.67,770.62
2018,10,22,9,30,889.0,69.0,2.0,10.7,520.0,1009.85,786.03
2018,10,22,9,45,902.0,71.0,2.1,11.3,555.5,1025.62,794.3
2018,10,22,10,0,915.0,73.0,2.2,11.9,591.0,1037.53,800.12
2018,10,22,10,15,924.5,74.5,2.25,12.3,620.0,1041.23,800.47
2018,10,22,10,30,934.0,76.0,2.3,12.7,649.0,1040.83,798.33
2018,10,22,10,45,940.5,76.0,2.35,13.1,670.0,1031.45,790.35
2018,10,22,11,0,947.0,76.0,2.4,13.5,691.0,1018.0,779.89
2018,10,22,11,15,950.5,77.0,2.45,13.8,704.5,998.83,766.03
2018,10,22,11,30,954.0,78.0,2.5,14.1,718.0,975.72,749.65
2018,10,22,11,45,955.5,78.5,2.55,14.4,723.5,946.39,729.08
2018,10,22,12,0,957.0,79.0,2.6,14.7,729.0,913.42,706.05
2018,10,22,12,15,955.5,79.0,2.65,14.85,725.5,873.95,678.82
2018,10,22,12,30,954.0,79.0,2.7,15.0,722.0,831.37,649.25
2018,10,22,12,45,950.5,79.0,2.75,15.2,711.0,784.41,616.17
2018,10,22,13,0,947.0,79.0,2.8,15.4,700.0,734.9,579.49
2018,10,22,13,15,884.5,96.5,2.85,15.45,663.5,662.81,523.84
2018,10,22,13,30,822.0,114.0,2.9,15.5,627.0,597.62,472.18
2018,10,22,13,45,678.5,149.0,2.9,15.55,560.5,504.8,398.29
2018,10,22,14,0,535.0,184.0,2.9,15.6,494.0,417.58,328.32
2018,10,22,14,15,632.0,147.0,2.85,15.55,493.0,393.76,305.25
2018,10,22,14,30,729.0,110.0,2.8,15.5,492.0,352.52,265.82
2018,10,22,14,45,762.5,95.0,2.8,15.45,468.0,302.04,218.53
2018,10,22,15,0,796.0,80.0,2.8,15.4,444.0,244.78,165.41
2018,10,22,15,15,669.0,92.0,2.6,15.1,377.0,176.24,112.34
2018,10,22,15,30,542.0,104.0,2.4,14.8,310.0,126.03,80.42
2018,10,22,15,45,548.0,88.0,2.2,14.55,272.5,74.21,53.37
2018,10,22,16,0,554.0,72.0,2.0,14.3,235.0,57.15,45.51
2018,10,22,16,15,527.0,63.5,1.8,13.55,195.5,51.1,40.18
2018,10,22,16,30,500.0,55.0,1.6,12.8,156.0,44.87,34.49
2018,10,22,16,45,449.0,43.5,1.4,12.1,115.0,35.87,26.1
2018,10,22,17,0,398.0,32.0,1.2,11.4,74.0,26.65,17.03
2018,10,22,17,15,251.0,21.0,1.25,10.85,42.5,17.4,0.0
2018,10,22,17,30,104.0,10.0,1.3,10.3,11.0,7.87,0.0
2018,10,22,17,45,52.0,5.0,1.35,9.75,5.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,3.5,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,7.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,21.5,13.5,1.0,5.2,15.0,26.28,0.0
2018,10,23,7,0,36.0,26.0,1.0,5.6,29.0,71.25,45.98
2018,10,23,7,15,111.0,44.0,1.2,6.25,62.0,174.68,144.88
2018,10,23,7,30,186.0,62.0,1.4,6.9,95.0,263.31,224.26
2018,10,23,7,45,275.0,74.5,1.55,7.6,140.0,381.09,324.98
2018,10,23,8,0,364.0,87.0,1.7,8.3,185.0,484.42,410.4
2018,10,23,8,15,377.5,103.0,1.7,8.9,221.5,525.13,441.35
2018,10,23,8,30,391.0,119.0,1.7,9.5,258.0,564.67,470.38
2018,10,23,8,45,419.5,132.0,1.65,10.15,298.5,613.79,505.69
2018,10,23,9,0,448.0,145.0,1.6,10.8,339.0,661.85,538.91
2018,10,23,9,15,460.5,157.5,1.65,11.6,373.5,691.61,557.88
2018,10,23,9,30,473.0,170.0,1.7,12.4,408.0,719.23,575.1
2018,10,23,9,45,449.0,190.5,1.75,13.2,429.0,716.47,569.13
2018,10,23,10,0,425.0,211.0,1.8,14.0,450.0,710.74,561.45
2018,10,23,10,15,408.5,228.0,1.8,14.6,467.0,706.13,555.05
2018,10,23,10,30,392.0,245.0,1.8,15.2,484.0,676.44,531.23
2018,10,23,10,45,370.0,260.0,1.75,15.85,491.5,661.1,517.11
2018,10,23,11,0,348.0,275.0,1.7,16.5,499.0,644.35,502.01
2018,10,23,11,15,334.5,284.5,1.75,16.8,503.5,628.45,489.28
2018,10,23,11,30,321.0,294.0,1.8,17.1,508.0,611.43,475.78
2018,10,23,11,45,342.0,291.0,1.8,17.45,520.5,611.01,475.01
2018,10,23,12,0,363.0,288.0,1.8,17.8,533.0,608.03,472.2
2018,10,23,12,15,397.5,276.5,1.9,17.9,543.5,604.82,470.58
2018,10,23,12,30,432.0,265.0,2.0,18.0,554.0,613.69,477.2
2018,10,23,12,45,430.0,260.0,2.1,18.15,544.0,581.3,453.03
2018,10,23,13,0,428.0,255.0,2.2,18.3,534.0,547.8,427.9
2018,10,23,13,15,448.5,240.0,2.25,18.3,525.0,518.97,406.11
2018,10,23,13,30,469.0,225.0,2.3,18.3,516.0,487.24,381.41
2018,10,23,13,45,503.0,204.0,2.35,18.3,504.0,454.65,355.24
2018,10,23,14,0,537.0,183.0,2.4,18.3,492.0,417.77,324.55
2018,10,23,14,15,520.0,176.0,2.4,18.2,461.0,367.3,282.55
2018,10,23,14,30,503.0,169.0,2.4,18.1,430.0,318.23,240.87
2018,10,23,14,45,556.5,142.0,2.4,18.0,410.5,275.31,201.44
2018,10,23,15,0,610.0,115.0,2.4,17.9,391.0,229.3,158.64
2018,10,23,15,15,659.5,96.5,2.25,17.6,367.5,178.44,113.44
2018,10,23,15,30,709.0,78.0,2.1,17.3,344.0,121.44,69.54
2018,10,23,15,45,714.0,68.0,1.95,16.95,305.5,68.19,46.41
2018,10,23,16,0,719.0,58.0,1.8,16.6,267.0,52.84,41.28
2018,10,23,16,15,625.5,54.5,1.65,15.65,212.0,45.3,34.68
2018,10,23,16,30,532.0,51.0,1.5,14.7,157.0,42.03,31.67
2018,10,23,16,45,422.5,43.5,1.4,13.75,112.5,35.75,25.75
2018,10,23,17,0,313.0,36.0,1.3,12.8,68.0,29.73,19.28
2018,10,23,17,15,189.0,22.5,1.3,12.3,38.5,18.63,0.0
2018,10,23,17,30,65.0,9.0,1.3,11.8,9.0,7.08,0.0
2018,10,23,17,45,32.5,4.5,1.3,11.25,4.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.0,2.0,1.85,4.75,1.5,0.0,0.0
2018,10,24,6,30,26.0,4.0,2.0,5.1,3.0,0.0,0.0
2018,10,24,6,45,184.5,15.5,2.15,5.45,28.0,146.65,0.0
2018,10,24,7,0,343.0,27.0,2.3,5.8,53.0,341.67,226.38
2018,10,24,7,15,458.5,35.0,2.35,6.45,97.5,467.45,385.13
2018,10,24,7,30,574.0,43.0,2.4,7.1,142.0,591.98,492.73
2018,10,24,7,45,640.5,49.0,2.45,7.8,192.0,668.64,556.0
2018,10,24,8,0,707.0,55.0,2.5,8.5,242.0,756.59,624.12
2018,10,24,8,15,749.5,59.0,2.7,9.25,291.5,820.09,671.25
2018,10,24,8,30,792.0,63.0,2.9,10.0,341.0,882.36,715.64
2018,10,24,8,45,821.0,65.0,3.1,10.75,387.0,926.96,745.69
2018,10,24,9,0,850.0,67.0,3.3,11.5,433.0,968.95,773.2
2018,10,24,9,15,871.0,69.0,3.3,11.8,475.0,987.85,783.5
2018,10,24,9,30,892.0,71.0,3.3,12.1,517.0,1015.2,799.87
2018,10,24,9,45,908.0,72.0,3.25,12.45,553.0,1032.54,808.46
2018,10,24,10,0,924.0,73.0,3.2,12.8,589.0,1046.06,814.51
2018,10,24,10,15,934.0,74.0,3.15,13.05,618.0,1049.48,814.03
2018,10,24,10,30,944.0,75.0,3.1,13.3,647.0,1048.79,811.01
2018,10,24,10,45,950.5,76.0,3.05,13.6,668.5,1040.47,802.83
2018,10,24,11,0,957.0,77.0,3.0,13.9,690.0,1028.0,792.12
2018,10,24,11,15,961.0,77.0,2.9,14.1,703.0,1007.84,776.21
2018,10,24,11,30,965.0,77.0,2.8,14.3,716.0,983.72,757.85
2018,10,24,11,45,966.5,77.5,2.7,14.5,721.5,954.08,735.87
2018,10,24,12,0,968.0,78.0,2.6,14.7,727.0,920.77,711.52
2018,10,24,12,15,967.0,78.0,2.55,14.85,724.0,881.34,683.54
2018,10,24,12,30,966.0,78.0,2.5,15.0,721.0,838.73,653.33
2018,10,24,12,45,962.0,77.5,2.4,15.15,709.0,790.42,618.58
2018,10,24,13,0,958.0,77.0,2.3,15.3,697.0,739.6,580.5
2018,10,24,13,15,950.5,76.5,2.25,15.35,676.5,684.29,537.7
2018,10,24,13,30,943.0,76.0,2.2,15.4,656.0,627.3,492.51
2018,10,24,13,45,934.0,75.0,2.1,15.45,629.0,567.61,443.72
2018,10,24,14,0,925.0,74.0,2.0,15.5,602.0,506.93,392.71
2018,10,24,14,15,913.0,72.0,1.95,15.5,568.0,443.39,338.2
2018,10,24,14,30,901.0,70.0,1.9,15.5,534.0,379.8,282.07
2018,10,24,14,45,883.5,67.5,1.85,15.45,493.5,314.41,223.68
2018,10,24,15,0,866.0,65.0,1.8,15.4,453.0,250.2,166.47
2018,10,24,15,15,841.5,62.5,1.65,15.15,408.0,186.3,112.75
2018,10,24,15,30,817.0,60.0,1.5,14.9,363.0,121.0,65.66
2018,10,24,15,45,780.0,56.5,1.4,14.7,314.5,60.92,40.0
2018,10,24,16,0,743.0,53.0,1.3,14.5,266.0,49.12,38.35
2018,10,24,16,15,686.0,48.5,1.2,13.7,216.0,44.77,34.5
2018,10,24,16,30,629.0,44.0,1.1,12.9,166.0,40.5,30.53
2018,10,24,16,45,534.0,37.0,1.0,12.05,119.5,33.9,24.27
2018,10,24,17,0,439.0,30.0,0.9,11.2,73.0,25.23,15.41
2018,10,24,17,15,271.0,20.0,0.95,10.75,41.5,16.69,0.0
2018,10,24,17,30,103.0,10.0,1.0,10.3,10.0,7.87,0.0
2018,10,24,17,45,51.5,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,9.5,1.0,1.3,2.85,0.5,0.0,0.0
2018,10,25,6,30,19.0,2.0,1.4,3.1,1.0,0.0,0.0
2018,10,25,6,45,50.0,12.0,1.5,3.35,14.5,45.9,0.0
2018,10,25,7,0,81.0,22.0,1.6,3.6,28.0,110.63,66.82
2018,10,25,7,15,159.0,38.0,1.65,3.95,61.0,224.25,187.43
2018,10,25,7,30,237.0,54.0,1.7,4.3,94.0,315.24,270.41
2018,10,25,7,45,258.0,72.5,1.7,4.6,129.0,364.23,313.89
2018,10,25,8,0,279.0,91.0,1.7,4.9,164.0,391.0,337.7
2018,10,25,8,15,236.0,115.5,1.6,5.35,185.5,387.65,332.72
2018,10,25,8,30,193.0,140.0,1.5,5.8,207.0,358.58,306.49
2018,10,25,8,45,188.5,159.5,1.4,6.2,232.0,377.56,320.44
2018,10,25,9,0,184.0,179.0,1.3,6.6,257.0,395.37,332.68
2018,10,25,9,15,195.5,197.0,1.3,7.2,287.5,426.17,355.63
2018,10,25,9,30,207.0,215.0,1.3,7.8,318.0,456.14,377.38
2018,10,25,9,45,256.5,224.0,1.3,8.35,360.5,536.79,438.71
2018,10,25,10,0,306.0,233.0,1.3,8.9,403.0,592.28,479.27
2018,10,25,10,15,389.5,225.0,1.2,9.25,452.0,659.93,528.78
2018,10,25,10,30,473.0,217.0,1.1,9.6,501.0,750.35,592.04
2018,10,25,10,45,528.0,205.5,1.05,9.95,533.0,780.53,611.27
2018,10,25,11,0,583.0,194.0,1.0,10.3,565.0,806.48,627.93
2018,10,25,11,15,433.0,244.5,1.0,10.55,523.0,700.38,547.5
2018,10,25,11,30,283.0,295.0,1.0,10.8,481.0,578.36,455.5
2018,10,25,11,45,263.0,302.0,0.95,11.0,476.0,553.19,436.47
2018,10,25,12,0,243.0,309.0,0.9,11.2,471.0,509.01,402.65
2018,10,25,12,15,193.0,310.0,0.9,11.3,438.5,454.83,360.83
2018,10,25,12,30,143.0,311.0,0.9,11.4,406.0,403.91,321.1
2018,10,25,12,45,137.5,305.0,0.9,11.5,395.0,382.41,304.65
2018,10,25,13,0,132.0,299.0,0.9,11.6,384.0,361.22,288.11
2018,10,25,13,15,144.5,288.5,0.9,11.65,379.0,347.67,277.7
2018,10,25,13,30,157.0,278.0,0.9,11.7,374.0,332.83,265.99
2018,10,25,13,45,254.5,254.0,0.9,11.7,401.5,358.31,285.67
2018,10,25,14,0,352.0,230.0,0.9,11.7,429.0,362.92,287.34
2018,10,25,14,15,302.0,222.5,0.95,11.75,386.5,310.01,244.34
2018,10,25,14,30,252.0,215.0,1.0,11.8,344.0,262.72,205.98
2018,10,25,14,45,245.0,198.0,1.05,11.8,315.0,226.35,175.27
2018,10,25,15,0,238.0,181.0,1.1,11.8,286.0,191.15,145.38
2018,10,25,15,15,336.5,148.5,1.0,11.6,280.5,162.76,117.11
2018,10,25,15,30,435.0,116.0,0.9,11.4,275.0,122.64,82.46
2018,10,25,15,45,508.5,93.0,0.8,11.2,254.5,77.9,57.22
2018,10,25,16,0,582.0,70.0,0.7,11.0,234.0,56.2,45.25
2018,10,25,16,15,421.0,64.5,0.7,10.65,171.0,51.02,40.56
2018,10,25,16,30,260.0,59.0,0.7,10.3,108.0,43.75,33.76
2018,10,25,16,45,141.5,42.5,0.7,9.9,68.0,31.89,22.67
2018,10,25,17,0,23.0,26.0,0.7,9.5,28.0,19.95,10.88
2018,10,25,17,15,12.5,14.0,0.75,9.2,15.0,10.87,0.0
2018,10,25,17,30,2.0,2.0,0.8,8.9,2.0,1.57,0.0
2018,10,25,17,45,1.0,1.0,0.85,8.55,1.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,7.5,1.5,1.55,6.0,1.0,0.0,0.0
2018,10,26,6,30,15.0,3.0,1.6,6.0,2.0,0.0,0.0
2018,10,26,6,45,15.0,5.0,1.65,6.0,5.0,14.88,0.0
2018,10,26,7,0,15.0,7.0,1.7,6.0,8.0,19.09,5.85
2018,10,26,7,15,7.5,10.5,1.9,6.1,11.0,14.32,6.77
2018,10,26,7,30,0.0,14.0,2.1,6.2,14.0,10.62,3.6
2018,10,26,7,45,0.0,15.0,2.3,6.25,15.0,11.39,4.38
2018,10,26,8,0,0.0,16.0,2.5,6.3,16.0,12.15,5.11
2018,10,26,8,15,0.0,16.0,2.65,6.5,16.0,12.16,5.12
2018,10,26,8,30,0.0,16.0,2.8,6.7,16.0,12.17,5.11
2018,10,26,8,45,0.0,18.0,2.95,6.9,18.0,13.71,6.44
2018,10,26,9,0,0.0,20.0,3.1,7.1,20.0,15.24,7.75
2018,10,26,9,15,0.0,23.5,3.25,7.2,23.5,17.93,10.07
2018,10,26,9,30,0.0,27.0,3.4,7.3,27.0,20.63,12.38
2018,10,26,9,45,0.0,33.0,3.6,7.4,33.0,25.24,16.34
2018,10,26,10,0,0.0,39.0,3.8,7.5,39.0,29.87,20.3
2018,10,26,10,15,0.0,41.0,3.95,7.55,41.0,31.42,21.58
2018,10,26,10,30,0.0,43.0,4.1,7.6,43.0,32.98,22.88
2018,10,26,10,45,0.0,48.5,4.25,7.65,48.5,37.23,26.49
2018,10,26,11,0,0.0,54.0,4.4,7.7,54.0,41.49,30.1
2018,10,26,11,15,0.0,54.5,4.35,7.75,54.5,41.89,30.41
2018,10,26,11,30,0.0,55.0,4.3,7.8,55.0,42.28,30.72
2018,10,26,11,45,0.0,51.5,4.25,7.8,51.5,39.58,28.39
2018,10,26,12,0,0.0,48.0,4.2,7.8,48.0,36.89,26.07
2018,10,26,12,15,0.0,44.5,4.05,7.95,44.5,34.18,23.75
2018,10,26,12,30,0.0,41.0,3.9,8.1,41.0,31.48,21.43
2018,10,26,12,45,0.0,40.0,3.75,8.2,40.0,30.71,20.77
2018,10,26,13,0,0.0,39.0,3.6,8.3,39.0,29.93,20.11
2018,10,26,13,15,0.0,36.5,3.6,8.3,36.5,27.99,18.48
2018,10,26,13,30,0.0,34.0,3.6,8.3,34.0,26.06,16.84
2018,10,26,13,45,0.0,40.0,3.6,8.3,40.0,30.66,20.84
2018,10,26,14,0,0.0,46.0,3.6,8.3,46.0,35.26,24.86
2018,10,26,14,15,0.0,44.0,3.6,8.3,44.0,33.7,23.57
2018,10,26,14,30,0.0,42.0,3.6,8.3,42.0,32.15,22.29
2018,10,26,14,45,0.5,50.0,3.65,8.3,50.0,38.43,27.79
2018,10,26,15,0,1.0,58.0,3.7,8.3,58.0,44.66,33.25
2018,10,26,15,15,1.0,48.5,3.65,8.3,48.5,37.25,26.89
2018,10,26,15,30,1.0,39.0,3.6,8.3,39.0,29.87,20.51
2018,10,26,15,45,0.5,28.0,3.5,8.25,28.0,21.35,13.12
2018,10,26,16,0,0.0,17.0,3.4,8.2,17.0,12.92,6.22
2018,10,26,16,15,0.0,14.5,3.4,8.15,14.5,11.01,4.43
2018,10,26,16,30,0.0,12.0,3.4,8.1,12.0,9.1,2.61
2018,10,26,16,45,0.0,9.0,3.35,8.05,9.0,6.82,0.42
2018,10,26,17,0,0.0,6.0,3.3,8.0,6.0,4.54,0.0
2018,10,26,17,15,0.0,3.5,3.35,7.95,3.5,2.75,0.0
2018,10,26,17,30,0.0,1.0,3.4,7.9,1.0,0.79,0.0
2018,10,26,17,45,0.0,0.5,3.45,7.9,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,10,27,6,15,5.0,1.0,1.85,5.6,1.0,0.0,0.0
2018,10,27,6,30,10.0,2.0,2.0,5.7,2.0,0.0,0.0
2018,10,27,6,45,110.0,14.5,2.15,5.8,21.5,91.7,0.0
2018,10,27,7,0,210.0,27.0,2.3,5.9,41.0,236.67,117.6
2018,10,27,7,15,320.5,38.5,2.4,6.25,80.5,358.19,295.08
2018,10,27,7,30,431.0,50.0,2.5,6.6,120.0,478.48,402.87
2018,10,27,7,45,425.5,58.0,2.6,6.95,146.5,498.74,423.57
2018,10,27,8,0,420.0,66.0,2.7,7.3,173.0,516.34,439.89
2018,10,27,8,15,269.5,82.0,2.75,7.75,155.5,395.35,339.53
2018,10,27,8,30,119.0,98.0,2.8,8.2,138.0,228.59,196.05
2018,10,27,8,45,64.5,121.0,2.85,8.65,143.0,183.25,155.18
2018,10,27,9,0,10.0,144.0,2.9,9.1,148.0,136.83,112.66
2018,10,27,9,15,29.0,171.0,2.95,9.7,184.5,202.39,168.19
2018,10,27,9,30,48.0,198.0,3.0,10.3,221.0,250.6,207.92
2018,10,27,9,45,48.5,210.5,3.0,10.85,235.5,261.16,215.48
2018,10,27,10,0,49.0,223.0,3.0,11.4,250.0,271.65,223.03
2018,10,27,10,15,66.0,242.5,3.05,11.95,280.5,307.01,251.3
2018,10,27,10,30,83.0,262.0,3.1,12.5,311.0,341.54,278.39
2018,10,27,10,45,86.5,273.0,3.1,13.05,325.5,351.72,285.38
2018,10,27,11,0,90.0,284.0,3.1,13.6,340.0,361.39,292.03
2018,10,27,11,15,169.5,279.5,3.15,14.0,388.5,446.57,360.38
2018,10,27,11,30,249.0,275.0,3.2,14.4,437.0,526.41,422.51
2018,10,27,11,45,558.0,188.5,3.25,14.85,554.5,717.11,571.84
2018,10,27,12,0,867.0,102.0,3.3,15.3,672.0,869.5,681.69
2018,10,27,12,15,619.5,180.0,3.4,15.5,586.5,716.81,567.79
2018,10,27,12,30,372.0,258.0,3.5,15.7,501.0,545.56,435.21
2018,10,27,12,45,401.5,242.5,3.55,15.9,500.5,545.24,435.36
2018,10,27,13,0,431.0,227.0,3.6,16.1,500.0,525.49,419.8
2018,10,27,13,15,271.0,249.5,3.65,16.1,419.5,404.5,323.72
2018,10,27,13,30,111.0,272.0,3.7,16.1,339.0,291.72,233.05
2018,10,27,13,45,114.0,260.0,3.7,16.15,326.0,281.96,225.21
2018,10,27,14,0,117.0,248.0,3.7,16.2,313.0,261.94,208.75
2018,10,27,14,15,74.5,218.5,3.55,16.05,259.0,203.6,161.77
2018,10,27,14,30,32.0,189.0,3.4,15.9,205.0,158.62,125.79
2018,10,27,14,45,26.0,162.5,3.3,15.75,175.0,132.47,104.56
2018,10,27,15,0,20.0,136.0,3.2,15.6,145.0,107.11,83.85
2018,10,27,15,15,10.0,99.0,2.95,15.3,103.5,76.67,59.0
2018,10,27,15,30,0.0,62.0,2.7,15.0,62.0,47.51,34.97
2018,10,27,15,45,0.0,41.5,2.5,14.75,41.5,31.69,21.56
2018,10,27,16,0,0.0,21.0,2.3,14.5,21.0,15.97,8.7
2018,10,27,16,15,0.0,15.0,2.2,14.05,15.0,11.39,4.57
2018,10,27,16,30,0.0,9.0,2.1,13.6,9.0,6.82,0.42
2018,10,27,16,45,0.0,6.5,2.05,13.1,6.5,4.92,0.0
2018,10,27,17,0,0.0,4.0,2.0,12.6,4.0,3.02,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.2,2.0,1.57,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,10,28,6,45,25.0,9.0,2.5,5.35,10.5,25.34,0.0
2018,10,28,7,0,50.0,18.0,2.7,5.6,21.0,77.11,28.04
2018,10,28,7,15,43.0,32.5,2.85,6.15,37.0,84.32,66.15
2018,10,28,7,30,36.0,47.0,3.0,6.7,53.0,80.52,65.28
2018,10,28,7,45,274.0,59.0,3.15,7.25,126.0,359.23,310.32
2018,10,28,8,0,512.0,71.0,3.3,7.8,199.0,606.28,513.96
2018,10,28,8,15,598.5,74.5,3.45,8.55,253.5,705.6,590.7
2018,10,28,8,30,685.0,78.0,3.6,9.3,308.0,805.88,665.82
2018,10,28,8,45,721.0,81.0,3.7,10.05,353.0,856.2,700.51
2018,10,28,9,0,757.0,84.0,3.8,10.8,398.0,897.03,727.49
2018,10,28,9,15,783.5,86.0,3.9,11.4,439.0,932.76,750.59
2018,10,28,9,30,810.0,88.0,4.0,12.0,480.0,965.28,771.04
2018,10,28,9,45,829.5,88.5,4.1,12.6,514.5,985.33,782.35
2018,10,28,10,0,849.0,89.0,4.2,13.2,549.0,1001.63,791.1
2018,10,28,10,15,860.0,90.5,4.2,13.6,577.0,1006.69,791.93
2018,10,28,10,30,871.0,92.0,4.2,14.0,605.0,1007.8,790.23
2018,10,28,10,45,865.0,97.0,4.2,14.4,621.0,992.43,777.13
2018,10,28,11,0,859.0,102.0,4.2,14.8,637.0,973.39,761.77
2018,10,28,11,15,826.5,113.5,4.2,15.05,637.0,933.21,732.01
2018,10,28,11,30,794.0,125.0,4.2,15.3,637.0,890.43,700.54
2018,10,28,11,45,845.5,110.0,4.15,15.55,659.0,892.05,700.84
2018,10,28,12,0,897.0,95.0,4.1,15.8,681.0,877.4,689.28
2018,10,28,12,15,898.5,94.0,4.1,16.0,678.5,841.34,662.9
2018,10,28,12,30,900.0,93.0,4.1,16.2,676.0,802.19,634.39
2018,10,28,12,45,899.5,91.5,4.1,16.35,665.5,758.14,602.29
2018,10,28,13,0,899.0,90.0,4.1,16.5,655.0,711.5,566.1
2018,10,28,13,15,893.0,88.0,4.05,16.55,635.5,658.51,524.03
2018,10,28,13,30,887.0,86.0,4.0,16.6,616.0,603.89,479.7
2018,10,28,13,45,878.0,84.5,4.0,16.7,589.5,546.78,432.23
2018,10,28,14,0,869.0,83.0,4.0,16.8,563.0,488.82,382.7
2018,10,28,14,15,853.0,81.0,4.0,16.7,529.0,427.3,329.28
2018,10,28,14,30,837.0,79.0,4.0,16.6,495.0,365.04,273.94
2018,10,28,14,45,761.5,83.5,4.0,16.55,439.0,292.55,211.34
2018,10,28,15,0,686.0,88.0,4.0,16.5,383.0,225.29,154.13
2018,10,28,15,15,465.5,99.0,3.9,16.2,290.0,148.96,98.8
2018,10,28,15,30,245.0,110.0,3.8,15.9,197.0,102.29,71.6
2018,10,28,15,45,209.0,89.5,3.75,15.6,156.5,67.86,50.21
2018,10,28,16,0,173.0,69.0,3.7,15.3,116.0,50.83,39.68
2018,10,28,16,15,86.5,50.0,3.6,14.8,73.5,38.38,28.55
2018,10,28,16,30,0.0,31.0,3.5,14.3,31.0,23.65,15.29
2018,10,28,16,45,27.5,22.5,3.4,13.75,25.0,17.77,9.78
2018,10,28,17,0,55.0,14.0,3.3,13.2,19.0,10.97,2.67
2018,10,28,17,15,44.0,10.0,3.4,12.95,12.0,7.87,0.0
2018,10,28,17,30,33.0,6.0,3.5,12.7,5.0,0.0,0.0
2018,10,28,17,45,16.5,3.0,3.55,12.4,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,145.0,11.5,1.55,6.5,20.0,114.96,0.0
2018,10,29,7,0,290.0,23.0,1.6,6.8,40.0,286.9,84.87
2018,10,29,7,15,422.0,31.5,1.8,7.55,83.0,434.75,348.71
2018,10,29,7,30,554.0,40.0,2.0,8.3,126.0,560.92,461.94
2018,10,29,7,45,623.5,46.0,2.25,9.05,174.5,649.68,536.41
2018,10,29,8,0,693.0,52.0,2.5,9.8,223.0,739.59,607.75
2018,10,29,8,15,737.0,56.0,2.6,10.35,271.5,803.84,655.89
2018,10,29,8,30,781.0,60.0,2.7,10.9,320.0,866.97,701.08
2018,10,29,8,45,810.5,63.0,2.85,11.45,365.5,912.94,732.57
2018,10,29,9,0,840.0,66.0,3.0,12.0,411.0,956.4,761.49
2018,10,29,9,15,863.0,67.5,3.0,12.4,452.5,976.4,772.35
2018,10,29,9,30,886.0,69.0,3.0,12.8,494.0,1004.79,789.16
2018,10,29,9,45,903.5,70.0,3.05,13.2,530.0,1023.44,799.4
2018,10,29,10,0,921.0,71.0,3.1,13.6,566.0,1038.32,807.15
2018,10,29,10,15,930.0,71.5,3.1,13.95,593.5,1039.99,805.63
2018,10,29,10,30,939.0,72.0,3.1,14.3,621.0,1037.65,801.67
2018,10,29,10,45,945.0,73.0,3.15,14.6,641.5,1028.9,794.16
2018,10,29,11,0,951.0,74.0,3.2,14.9,662.0,1016.09,784.1
2018,10,29,11,15,955.0,74.5,3.2,15.15,675.5,996.73,769.46
2018,10,29,11,30,959.0,75.0,3.2,15.4,689.0,973.45,752.32
2018,10,29,11,45,960.5,75.0,3.25,15.65,694.0,943.52,731.08
2018,10,29,12,0,962.0,75.0,3.3,15.9,699.0,910.01,707.39
2018,10,29,12,15,961.0,75.0,3.3,16.0,695.5,871.0,679.85
2018,10,29,12,30,960.0,75.0,3.3,16.1,692.0,828.87,650.01
2018,10,29,12,45,956.0,74.0,3.3,16.25,679.5,780.53,615.41
2018,10,29,13,0,952.0,73.0,3.3,16.4,667.0,729.76,577.42
2018,10,29,13,15,946.0,72.0,3.25,16.45,647.5,675.51,534.78
2018,10,29,13,30,940.0,71.0,3.2,16.5,628.0,619.46,489.68
2018,10,29,13,45,931.0,69.5,3.2,16.55,601.0,559.82,440.66
2018,10,29,14,0,922.0,68.0,3.2,16.6,574.0,499.24,389.36
2018,10,29,14,15,908.0,67.0,3.1,16.55,540.0,436.42,334.71
2018,10,29,14,30,894.0,66.0,3.0,16.5,506.0,373.76,278.77
2018,10,29,14,45,874.0,64.0,2.95,16.45,466.0,308.92,220.43
2018,10,29,15,0,854.0,62.0,2.9,16.4,426.0,245.55,163.65
2018,10,29,15,15,827.5,59.5,2.6,16.05,381.5,182.46,110.35
2018,10,29,15,30,801.0,57.0,2.3,15.7,337.0,118.5,63.89
2018,10,29,15,45,761.0,53.5,2.05,15.4,289.0,59.7,37.94
2018,10,29,16,0,721.0,50.0,1.8,15.1,241.0,46.4,35.8
2018,10,29,16,15,659.0,45.0,1.6,14.1,192.5,41.58,31.5
2018,10,29,16,30,597.0,40.0,1.4,13.1,144.0,36.85,27.08
2018,10,29,16,45,489.5,33.0,1.25,12.15,100.0,30.2,20.66
2018,10,29,17,0,382.0,26.0,1.1,11.2,56.0,21.81,10.39
2018,10,29,17,15,207.0,15.0,1.1,10.7,29.5,11.8,0.0
2018,10,29,17,30,32.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.0,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,121.5,11.0,1.05,3.4,18.0,97.43,0.0
2018,10,30,7,0,243.0,22.0,1.1,3.8,36.0,247.87,37.75
2018,10,30,7,15,371.5,31.5,1.25,4.6,76.5,393.79,316.91
2018,10,30,7,30,500.0,41.0,1.4,5.4,117.0,527.4,437.3
2018,10,30,7,45,572.0,47.5,1.55,6.2,164.0,615.04,510.8
2018,10,30,8,0,644.0,54.0,1.7,7.0,211.0,705.18,582.19
2018,10,30,8,15,689.5,58.5,1.5,7.8,258.0,762.08,621.67
2018,10,30,8,30,735.0,63.0,1.3,8.6,305.0,826.33,663.63
2018,10,30,8,45,764.5,66.5,1.15,9.35,349.0,872.2,690.44
2018,10,30,9,0,794.0,70.0,1.0,10.1,393.0,915.67,714.12
2018,10,30,9,15,814.5,73.0,0.95,11.1,433.0,946.67,729.35
2018,10,30,9,30,835.0,76.0,0.9,12.1,473.0,974.43,742.07
2018,10,30,9,45,850.0,77.5,0.9,13.05,507.0,991.09,748.4
2018,10,30,10,0,865.0,79.0,0.9,14.0,541.0,991.64,744.35
2018,10,30,10,15,875.5,81.0,0.9,14.4,569.0,996.89,745.3
2018,10,30,10,30,886.0,83.0,0.9,14.8,597.0,998.27,743.83
2018,10,30,10,45,892.0,84.0,0.9,15.2,617.0,990.04,736.36
2018,10,30,11,0,898.0,85.0,0.9,15.6,637.0,977.96,726.76
2018,10,30,11,15,902.5,85.5,1.0,15.8,650.0,960.03,716.07
2018,10,30,11,30,907.0,86.0,1.1,16.0,663.0,938.37,702.95
2018,10,30,11,45,909.5,86.0,1.2,16.25,668.0,910.69,685.63
2018,10,30,12,0,912.0,86.0,1.3,16.5,673.0,879.55,665.87
2018,10,30,12,15,913.5,84.5,1.4,16.6,670.0,842.61,642.31
2018,10,30,12,30,915.0,83.0,1.5,16.7,667.0,802.57,616.29
2018,10,30,12,45,914.5,80.5,1.6,16.85,656.0,757.06,585.92
2018,10,30,13,0,914.0,78.0,1.7,17.0,645.0,708.98,551.65
2018,10,30,13,15,908.0,77.0,1.7,17.0,626.0,656.57,511.91
2018,10,30,13,30,902.0,76.0,1.7,17.0,607.0,602.48,469.75
2018,10,30,13,45,893.5,74.0,1.75,17.05,580.5,544.65,423.6
2018,10,30,14,0,885.0,72.0,1.8,17.1,554.0,485.92,375.1
2018,10,30,14,15,872.0,70.5,1.8,17.05,521.0,425.18,323.35
2018,10,30,14,30,859.0,69.0,1.8,17.0,488.0,364.55,270.13
2018,10,30,14,45,840.5,66.0,1.75,16.9,449.0,301.41,214.05
2018,10,30,15,0,822.0,63.0,1.7,16.8,410.0,237.22,157.33
2018,10,30,15,15,795.0,61.0,1.6,16.6,367.0,175.9,105.9
2018,10,30,15,30,768.0,59.0,1.5,16.4,324.0,117.56,64.03
2018,10,30,15,45,629.0,66.0,1.35,16.15,262.5,62.49,41.17
2018,10,30,16,0,490.0,73.0,1.2,15.9,201.0,57.83,45.77
2018,10,30,16,15,403.0,62.5,1.15,15.05,153.5,49.72,38.55
