Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,16,30,316.0,52.0,1.1,14.2,106.0,39.31,29.07
2018,10,30,16,45,325.0,39.0,1.05,13.35,78.5,31.92,21.94
2018,10,30,17,0,334.0,26.0,1.0,12.5,51.0,21.7,9.42
2018,10,30,17,15,180.5,15.0,1.05,12.1,27.0,11.8,0.0
2018,10,30,17,30,27.0,4.0,1.1,11.7,3.0,0.0,0.0
2018,10,30,17,45,13.5,2.0,1.15,11.25,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,67.5,11.5,1.65,6.35,15.0,58.38,0.0
2018,10,31,7,0,135.0,23.0,1.8,6.7,30.0,166.8,0.0
2018,10,31,7,15,266.0,35.0,1.95,7.35,68.0,311.98,249.47
2018,10,31,7,30,397.0,47.0,2.1,8.0,106.0,445.88,371.68
2018,10,31,7,45,471.5,56.0,2.25,8.6,151.0,536.77,449.25
2018,10,31,8,0,546.0,65.0,2.4,9.2,196.0,630.08,524.97
2018,10,31,8,15,595.0,72.0,2.45,9.85,242.0,698.8,577.62
2018,10,31,8,30,644.0,79.0,2.5,10.5,288.0,767.21,627.73
2018,10,31,8,45,677.5,83.5,2.55,11.2,331.5,816.31,661.45
2018,10,31,9,0,711.0,88.0,2.6,11.9,375.0,863.45,692.77
2018,10,31,9,15,748.0,88.0,2.75,12.65,416.5,905.66,720.43
2018,10,31,9,30,785.0,88.0,2.9,13.4,458.0,938.75,741.15
2018,10,31,9,45,818.5,84.5,3.1,14.15,495.0,967.87,759.29
2018,10,31,10,0,852.0,81.0,3.3,14.9,532.0,993.08,774.6
2018,10,31,10,15,863.0,82.0,3.4,15.55,559.5,985.15,766.32
2018,10,31,10,30,874.0,83.0,3.5,16.2,587.0,985.87,764.56
2018,10,31,10,45,881.0,84.5,3.6,16.8,607.5,979.41,758.01
2018,10,31,11,0,888.0,86.0,3.7,17.4,628.0,969.09,749.01
2018,10,31,11,15,890.5,87.0,3.8,17.85,640.0,950.09,734.57
2018,10,31,11,30,893.0,88.0,3.9,18.3,652.0,927.48,717.77
2018,10,31,11,45,893.0,88.5,3.95,18.75,656.0,898.57,696.36
2018,10,31,12,0,893.0,89.0,4.0,19.2,660.0,866.4,672.75
2018,10,31,12,15,882.5,92.0,4.05,19.4,654.0,825.29,643.39
2018,10,31,12,30,872.0,95.0,4.1,19.6,648.0,781.9,612.3
2018,10,31,12,45,831.5,106.5,4.15,19.8,626.5,730.45,574.39
2018,10,31,13,0,791.0,118.0,4.2,20.0,605.0,671.51,528.75
2018,10,31,13,15,803.5,109.5,4.2,20.1,591.5,627.84,494.46
2018,10,31,13,30,816.0,101.0,4.2,20.2,578.0,580.98,456.69
2018,10,31,13,45,676.5,135.5,4.2,20.3,519.0,492.28,385.61
2018,10,31,14,0,537.0,170.0,4.2,20.4,460.0,408.14,317.95
2018,10,31,14,15,474.5,173.5,4.1,20.3,418.0,348.47,268.92
2018,10,31,14,30,412.0,177.0,4.0,20.2,376.0,295.04,224.68
2018,10,31,14,45,418.5,159.5,3.9,20.15,348.0,251.79,186.86
2018,10,31,15,0,425.0,142.0,3.8,20.1,320.0,207.85,148.37
2018,10,31,15,15,349.0,136.0,3.6,19.8,271.5,157.2,109.29
2018,10,31,15,30,273.0,130.0,3.4,19.5,223.0,118.76,83.06
2018,10,31,15,45,203.0,114.0,3.2,19.2,177.5,83.55,62.35
2018,10,31,16,0,133.0,98.0,3.0,18.9,132.0,69.66,55.48
2018,10,31,16,15,119.0,80.0,2.85,18.3,105.5,57.49,44.74
2018,10,31,16,30,105.0,62.0,2.7,17.7,79.0,45.08,33.55
2018,10,31,16,45,77.5,43.5,2.5,17.05,54.0,32.05,21.55
2018,10,31,17,0,50.0,25.0,2.3,16.4,29.0,18.85,6.35
2018,10,31,17,15,32.0,13.5,2.3,16.1,15.5,10.62,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,38.0,4.5,1.7,11.35,6.5,31.31,0.0
2018,11,1,7,0,76.0,9.0,1.8,11.8,13.0,95.52,0.0
2018,11,1,7,15,187.0,20.0,2.0,12.45,43.5,226.21,176.09
2018,11,1,7,30,298.0,31.0,2.2,13.1,74.0,341.19,281.61
2018,11,1,7,45,179.5,30.0,2.4,13.75,58.5,225.3,189.36
2018,11,1,8,0,61.0,29.0,2.6,14.4,43.0,98.44,80.92
2018,11,1,8,15,30.5,30.0,2.8,15.05,37.0,60.23,47.38
2018,11,1,8,30,0.0,31.0,3.0,15.7,31.0,23.63,14.58
2018,11,1,8,45,0.0,34.5,3.25,16.35,34.5,26.32,16.8
2018,11,1,9,0,0.0,38.0,3.5,17.0,38.0,29.02,18.99
2018,11,1,9,15,0.0,44.0,3.75,17.55,44.0,33.65,22.77
2018,11,1,9,30,0.0,50.0,4.0,18.1,50.0,38.28,26.53
2018,11,1,9,45,3.5,78.0,4.25,18.65,80.0,63.48,47.54
2018,11,1,10,0,7.0,106.0,4.5,19.2,110.0,90.54,69.79
2018,11,1,10,15,19.0,153.5,4.65,19.6,164.5,145.68,115.06
2018,11,1,10,30,31.0,201.0,4.8,20.0,219.0,221.76,176.26
2018,11,1,10,45,17.0,183.0,4.95,20.35,193.0,168.91,132.8
2018,11,1,11,0,3.0,165.0,5.1,20.7,167.0,137.29,106.47
2018,11,1,11,15,18.5,201.0,5.1,20.9,212.5,184.16,144.55
2018,11,1,11,30,34.0,237.0,5.1,21.1,258.0,249.45,196.57
2018,11,1,11,45,32.5,241.5,5.1,21.3,262.0,249.01,195.74
2018,11,1,12,0,31.0,246.0,5.1,21.5,266.0,248.52,195.03
2018,11,1,12,15,32.0,248.5,5.05,21.6,269.0,247.99,194.48
2018,11,1,12,30,33.0,251.0,5.0,21.7,272.0,247.25,193.79
2018,11,1,12,45,24.0,231.0,4.95,21.8,246.0,204.97,160.13
2018,11,1,13,0,15.0,211.0,4.9,21.9,220.0,179.38,139.65
2018,11,1,13,15,30.5,224.5,4.75,21.9,242.5,208.93,163.46
2018,11,1,13,30,46.0,238.0,4.6,21.9,265.0,225.9,176.99
2018,11,1,13,45,42.0,222.5,4.45,21.85,246.0,205.23,160.53
2018,11,1,14,0,38.0,207.0,4.3,21.8,227.0,185.46,144.8
2018,11,1,14,15,48.0,187.5,4.2,21.65,211.5,169.02,131.59
2018,11,1,14,30,58.0,168.0,4.1,21.5,196.0,151.97,117.58
2018,11,1,14,45,61.0,157.0,4.0,21.35,184.0,138.68,106.52
2018,11,1,15,0,64.0,146.0,3.9,21.2,172.0,125.09,95.13
2018,11,1,15,15,53.0,119.0,3.8,20.95,139.0,97.87,73.33
2018,11,1,15,30,42.0,92.0,3.7,20.7,106.0,72.92,53.66
2018,11,1,15,45,43.5,88.0,3.6,20.5,100.5,65.65,48.84
2018,11,1,16,0,45.0,84.0,3.5,20.3,95.0,61.12,47.76
2018,11,1,16,15,39.5,71.0,3.4,20.05,79.5,51.76,39.42
2018,11,1,16,30,34.0,58.0,3.3,19.8,64.0,42.26,30.77
2018,11,1,16,45,25.0,40.5,3.25,19.6,44.0,29.88,19.36
2018,11,1,17,0,16.0,23.0,3.2,19.4,24.0,17.36,4.25
2018,11,1,17,15,13.5,12.5,3.2,19.25,13.0,9.83,0.0
2018,11,1,17,30,11.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,5.0,2.9,17.25,5.0,3.93,0.0
2018,11,2,7,0,0.0,10.0,2.9,17.3,10.0,7.6,0.0
2018,11,2,7,15,0.0,21.0,2.9,17.4,21.0,16.02,6.64
2018,11,2,7,30,0.0,32.0,2.9,17.5,32.0,24.45,14.55
2018,11,2,7,45,0.0,46.0,2.9,17.6,46.0,36.8,25.25
2018,11,2,8,0,0.0,60.0,2.9,17.7,60.0,49.37,36.07
2018,11,2,8,15,2.5,80.0,2.9,17.8,81.0,71.06,54.55
2018,11,2,8,30,5.0,100.0,2.9,17.9,102.0,92.58,72.66
2018,11,2,8,45,3.5,113.5,2.85,18.0,115.0,102.47,80.66
2018,11,2,9,0,2.0,127.0,2.8,18.1,128.0,112.36,88.56
2018,11,2,9,15,4.5,135.5,2.75,18.2,137.5,120.87,95.43
2018,11,2,9,30,7.0,144.0,2.7,18.3,147.0,129.69,102.5
2018,11,2,9,45,4.0,141.0,2.65,18.4,143.0,121.53,95.37
2018,11,2,10,0,1.0,138.0,2.6,18.5,139.0,114.14,88.93
2018,11,2,10,15,3.5,146.5,2.7,18.55,148.5,123.61,96.6
2018,11,2,10,30,6.0,155.0,2.8,18.6,158.0,133.03,104.19
2018,11,2,10,45,13.5,185.5,2.85,18.65,193.5,168.1,132.64
2018,11,2,11,0,21.0,216.0,2.9,18.7,229.0,203.1,160.69
2018,11,2,11,15,30.5,226.5,3.0,18.75,245.5,239.14,189.41
2018,11,2,11,30,40.0,237.0,3.1,18.8,262.0,255.32,202.27
2018,11,2,11,45,21.5,184.5,3.25,18.9,198.0,182.2,143.49
2018,11,2,12,0,3.0,132.0,3.4,19.0,134.0,106.43,81.8
2018,11,2,12,15,3.5,152.5,3.5,19.1,155.0,123.81,95.95
2018,11,2,12,30,4.0,173.0,3.6,19.2,176.0,141.15,109.92
2018,11,2,12,45,2.5,153.0,3.7,19.3,155.0,122.55,94.86
2018,11,2,13,0,1.0,133.0,3.8,19.4,134.0,104.63,80.35
2018,11,2,13,15,0.5,110.5,3.85,19.45,111.0,85.93,65.18
2018,11,2,13,30,0.0,88.0,3.9,19.5,88.0,67.75,50.36
2018,11,2,13,45,0.0,72.5,3.9,19.5,72.5,55.72,40.55
2018,11,2,14,0,0.0,57.0,3.9,19.5,57.0,43.72,30.71
2018,11,2,14,15,0.0,53.5,3.8,19.5,53.5,41.0,28.53
2018,11,2,14,30,0.0,50.0,3.7,19.5,50.0,38.29,26.35
2018,11,2,14,45,0.0,51.0,3.6,19.45,51.0,39.04,27.06
2018,11,2,15,0,0.0,52.0,3.5,19.4,52.0,39.8,27.77
2018,11,2,15,15,0.0,42.0,3.25,19.25,42.0,32.09,21.39
2018,11,2,15,30,0.0,32.0,3.0,19.1,32.0,24.4,14.98
2018,11,2,15,45,0.0,22.0,2.75,18.95,22.0,16.74,8.52
2018,11,2,16,0,0.0,12.0,2.5,18.8,12.0,9.11,2.39
2018,11,2,16,15,0.0,10.0,2.3,18.55,10.0,7.58,1.01
2018,11,2,16,30,0.0,8.0,2.1,18.3,8.0,6.06,0.0
2018,11,2,16,45,0.0,6.0,1.9,18.05,6.0,4.54,0.0
2018,11,2,17,0,0.0,4.0,1.7,17.8,4.0,3.02,0.0
2018,11,2,17,15,0.0,2.0,1.65,17.6,2.0,1.57,0.0
2018,11,2,17,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.9,5.2,14.5,7.87,0.0
2018,11,3,7,0,211.0,20.0,1.9,5.3,29.0,178.09,0.0
2018,11,3,7,15,361.5,30.0,2.05,5.85,69.5,383.98,295.38
2018,11,3,7,30,512.0,40.0,2.2,6.4,110.0,536.07,442.74
2018,11,3,7,45,593.0,46.0,2.4,6.95,158.0,631.39,525.0
2018,11,3,8,0,674.0,52.0,2.6,7.5,206.0,720.52,597.84
2018,11,3,8,15,723.0,56.5,2.65,8.05,254.5,789.72,650.94
2018,11,3,8,30,772.0,61.0,2.7,8.6,303.0,857.91,700.66
2018,11,3,8,45,805.0,64.0,2.8,9.1,349.0,907.07,734.91
2018,11,3,9,0,838.0,67.0,2.9,9.6,395.0,953.77,766.42
2018,11,3,9,15,859.0,69.5,2.95,10.05,435.5,984.93,785.77
2018,11,3,9,30,880.0,72.0,3.0,10.5,476.0,1012.7,802.52
2018,11,3,9,45,894.0,73.0,3.0,10.9,510.0,1015.51,801.29
2018,11,3,10,0,908.0,74.0,3.0,11.3,544.0,1026.66,806.27
2018,11,3,10,15,919.0,75.5,3.05,11.65,572.5,1031.57,807.54
2018,11,3,10,30,930.0,77.0,3.1,12.0,601.0,1032.48,806.26
2018,11,3,10,45,938.0,78.0,3.15,12.35,622.5,1025.71,799.87
2018,11,3,11,0,946.0,79.0,3.2,12.7,644.0,1014.88,790.92
2018,11,3,11,15,951.0,78.5,3.15,12.95,657.0,995.33,775.56
2018,11,3,11,30,956.0,78.0,3.1,13.2,670.0,971.9,757.77
2018,11,3,11,45,958.5,78.0,3.05,13.5,675.0,943.03,736.2
2018,11,3,12,0,961.0,78.0,3.0,13.8,680.0,910.55,712.25
2018,11,3,12,15,960.0,78.0,2.85,14.0,677.0,871.72,683.43
2018,11,3,12,30,959.0,78.0,2.7,14.2,674.0,829.8,652.47
2018,11,3,12,45,953.5,77.0,2.55,14.4,661.0,780.63,616.28
2018,11,3,13,0,948.0,76.0,2.4,14.6,648.0,729.17,576.85
2018,11,3,13,15,942.0,75.0,2.25,14.65,628.5,675.35,534.23
2018,11,3,13,30,936.0,74.0,2.1,14.7,609.0,619.76,489.28
2018,11,3,13,45,925.5,72.0,2.0,14.8,581.0,559.32,439.67
2018,11,3,14,0,915.0,70.0,1.9,14.9,553.0,498.15,388.05
2018,11,3,14,15,900.5,68.5,1.75,14.9,519.0,435.36,333.67
2018,11,3,14,30,886.0,67.0,1.6,14.9,485.0,372.8,278.1
2018,11,3,14,45,865.5,64.5,1.5,14.85,445.0,308.16,220.31
2018,11,3,15,0,845.0,62.0,1.4,14.8,405.0,245.06,164.0
2018,11,3,15,15,816.0,59.0,1.25,14.6,360.5,179.19,108.45
2018,11,3,15,30,787.0,56.0,1.1,14.4,316.0,118.76,64.4
2018,11,3,15,45,745.0,52.5,0.95,14.25,269.0,61.05,37.64
2018,11,3,16,0,703.0,49.0,0.8,14.1,222.0,45.36,34.99
2018,11,3,16,15,636.0,43.5,0.75,13.65,174.5,40.12,30.17
2018,11,3,16,30,569.0,38.0,0.7,13.2,127.0,34.96,25.22
2018,11,3,16,45,439.5,30.5,0.65,12.75,84.5,25.57,16.14
2018,11,3,17,0,310.0,23.0,0.6,12.3,42.0,19.22,2.42
2018,11,3,17,15,155.0,11.5,0.65,12.0,21.0,9.05,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,114.0,9.5,2.1,2.9,14.0,0.0,0.0
2018,11,4,7,0,228.0,19.0,2.2,3.1,28.0,190.32,0.0
2018,11,4,7,15,378.0,27.5,2.3,3.7,67.5,394.92,300.07
2018,11,4,7,30,528.0,36.0,2.4,4.3,107.0,532.8,443.09
2018,11,4,7,45,604.0,42.0,2.55,4.9,154.0,626.21,524.98
2018,11,4,8,0,680.0,48.0,2.7,5.5,201.0,721.03,602.85
2018,11,4,8,15,727.0,52.0,2.7,6.35,248.5,787.37,653.37
2018,11,4,8,30,774.0,56.0,2.7,7.2,296.0,852.77,700.43
2018,11,4,8,45,805.0,58.5,2.75,8.0,340.5,899.06,731.71
2018,11,4,9,0,836.0,61.0,2.8,8.8,385.0,942.94,760.19
2018,11,4,9,15,855.5,63.0,2.9,9.6,424.5,960.02,769.07
2018,11,4,9,30,875.0,65.0,3.0,10.4,464.0,985.38,783.91
2018,11,4,9,45,890.0,67.0,3.1,11.25,498.5,1002.74,792.68
2018,11,4,10,0,905.0,69.0,3.2,12.1,533.0,1016.39,798.9
2018,11,4,10,15,915.0,70.0,3.15,12.6,561.0,1019.79,797.77
2018,11,4,10,30,925.0,71.0,3.1,13.1,589.0,1019.25,794.17
2018,11,4,10,45,931.5,72.5,3.0,13.65,610.0,1011.89,785.48
2018,11,4,11,0,938.0,74.0,2.9,14.2,631.0,1000.52,774.3
2018,11,4,11,15,941.0,74.5,2.85,14.55,643.0,980.63,758.54
2018,11,4,11,30,944.0,75.0,2.8,14.9,655.0,956.97,740.44
2018,11,4,11,45,881.0,94.0,2.75,15.2,638.5,892.77,694.32
2018,11,4,12,0,818.0,113.0,2.7,15.5,622.0,837.56,654.61
2018,11,4,12,15,585.0,171.5,2.7,15.75,534.5,679.94,538.24
2018,11,4,12,30,352.0,230.0,2.7,16.0,447.0,504.23,402.62
2018,11,4,12,45,550.0,177.5,2.7,16.25,510.0,592.18,472.26
2018,11,4,13,0,748.0,125.0,2.7,16.5,573.0,651.82,516.85
2018,11,4,13,15,600.5,153.0,2.7,16.6,505.5,544.32,432.53
2018,11,4,13,30,453.0,181.0,2.7,16.7,438.0,441.75,351.77
2018,11,4,13,45,292.0,190.0,2.7,16.8,353.0,325.2,259.15
2018,11,4,14,0,131.0,199.0,2.7,16.9,268.0,229.95,182.65
2018,11,4,14,15,177.5,180.5,2.7,16.9,267.5,222.28,175.46
2018,11,4,14,30,224.0,162.0,2.7,16.9,267.0,214.08,166.58
2018,11,4,14,45,169.5,155.0,2.65,16.85,230.5,171.68,131.97
2018,11,4,15,0,115.0,148.0,2.6,16.8,194.0,140.4,107.34
2018,11,4,15,15,95.0,120.0,2.45,16.55,155.0,106.49,79.93
2018,11,4,15,30,75.0,92.0,2.3,16.3,116.0,76.16,56.04
2018,11,4,15,45,82.5,90.0,2.15,16.05,113.0,67.15,50.43
2018,11,4,16,0,90.0,88.0,2.0,15.8,110.0,62.89,50.17
2018,11,4,16,15,102.5,68.5,1.85,15.2,88.5,50.0,38.6
2018,11,4,16,30,115.0,49.0,1.7,14.6,67.0,36.18,26.04
2018,11,4,16,45,63.0,32.0,1.55,14.0,41.5,24.27,14.78
2018,11,4,17,0,11.0,15.0,1.4,13.4,16.0,11.75,0.0
2018,11,4,17,15,5.5,7.5,1.45,13.3,8.0,5.9,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.6,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.6,9.0,16.31,0.0
2018,11,5,7,15,6.0,19.0,2.05,10.8,19.0,20.85,9.97
2018,11,5,7,30,0.0,29.0,2.1,11.0,29.0,22.15,12.96
2018,11,5,7,45,0.0,41.5,2.1,11.25,41.5,32.33,22.07
2018,11,5,8,0,0.0,54.0,2.1,11.5,54.0,43.33,31.78
2018,11,5,8,15,0.0,61.5,2.1,11.9,61.5,48.73,36.52
2018,11,5,8,30,0.0,69.0,2.1,12.3,69.0,54.45,41.41
2018,11,5,8,45,0.0,75.5,2.05,12.7,75.5,59.37,45.51
2018,11,5,9,0,0.0,82.0,2.0,13.1,82.0,64.45,49.68
2018,11,5,9,15,0.0,95.5,1.9,13.5,95.5,76.29,59.51
2018,11,5,9,30,0.0,109.0,1.8,13.9,109.0,88.12,69.2
2018,11,5,9,45,0.0,120.0,1.75,14.3,120.0,97.52,76.77
2018,11,5,10,0,0.0,131.0,1.7,14.7,131.0,106.92,84.27
2018,11,5,10,15,5.0,157.5,1.55,15.15,160.5,136.26,108.32
2018,11,5,10,30,10.0,184.0,1.4,15.6,190.0,165.7,132.0
2018,11,5,10,45,11.5,188.5,1.3,16.05,195.5,169.77,134.79
2018,11,5,11,0,13.0,193.0,1.2,16.5,201.0,173.88,137.68
2018,11,5,11,15,6.5,149.5,1.05,16.75,153.5,126.31,98.76
2018,11,5,11,30,0.0,106.0,0.9,17.0,106.0,82.45,62.69
2018,11,5,11,45,0.0,112.0,0.75,17.3,112.0,87.37,66.68
2018,11,5,12,0,0.0,118.0,0.6,17.6,118.0,92.26,70.54
2018,11,5,12,15,3.0,135.5,0.6,17.75,137.5,109.18,84.32
2018,11,5,12,30,6.0,153.0,0.6,17.9,157.0,125.87,97.78
2018,11,5,12,45,8.5,175.0,0.55,18.05,180.5,145.73,113.64
2018,11,5,13,0,11.0,197.0,0.5,18.2,204.0,165.27,129.08
2018,11,5,13,15,6.0,174.5,0.65,18.3,178.5,141.9,110.46
2018,11,5,13,30,1.0,152.0,0.8,18.4,153.0,119.67,92.76
2018,11,5,13,45,3.5,154.5,0.9,18.45,156.5,122.54,95.32
2018,11,5,14,0,6.0,157.0,1.0,18.5,160.0,125.01,97.46
2018,11,5,14,15,5.5,148.0,1.1,18.45,150.5,116.76,90.94
2018,11,5,14,30,5.0,139.0,1.2,18.4,141.0,108.64,84.53
2018,11,5,14,45,7.5,127.5,1.25,18.4,130.5,99.59,77.2
2018,11,5,15,0,10.0,116.0,1.3,18.4,120.0,90.35,69.61
2018,11,5,15,15,5.0,93.0,1.25,18.2,95.0,71.4,54.24
2018,11,5,15,30,0.0,70.0,1.2,18.0,70.0,53.46,39.58
2018,11,5,15,45,0.0,60.5,1.15,17.85,60.5,46.24,33.55
2018,11,5,16,0,0.0,51.0,1.1,17.7,51.0,39.05,28.89
2018,11,5,16,15,122.5,44.0,0.95,17.25,62.5,33.19,23.58
2018,11,5,16,30,245.0,37.0,0.8,16.8,74.0,28.23,18.9
2018,11,5,16,45,127.0,23.5,0.7,16.4,42.0,17.84,9.16
2018,11,5,17,0,9.0,10.0,0.6,16.0,10.0,7.86,0.0
2018,11,5,17,15,4.5,5.0,0.6,15.75,5.0,3.93,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.0,3.0,15.85,3.0,0.0,0.0
2018,11,6,7,0,10.0,6.0,3.1,16.0,6.0,12.4,0.0
2018,11,6,7,15,5.0,11.5,3.2,16.35,11.5,13.06,3.66
2018,11,6,7,30,0.0,17.0,3.3,16.7,17.0,12.92,4.95
2018,11,6,7,45,0.0,23.5,3.45,17.05,23.5,17.89,9.35
2018,11,6,8,0,0.0,30.0,3.6,17.4,30.0,22.86,13.7
2018,11,6,8,15,0.0,27.0,3.75,17.9,27.0,20.56,11.79
2018,11,6,8,30,0.0,24.0,3.9,18.4,24.0,18.27,9.84
2018,11,6,8,45,0.0,23.0,4.05,18.9,23.0,17.51,9.16
2018,11,6,9,0,0.0,22.0,4.2,19.4,22.0,16.76,8.47
2018,11,6,9,15,0.0,24.5,4.45,19.85,24.5,18.68,10.03
2018,11,6,9,30,0.0,27.0,4.7,20.3,27.0,20.61,11.58
2018,11,6,9,45,0.0,32.5,4.95,20.75,32.5,24.84,15.03
2018,11,6,10,0,0.0,38.0,5.2,21.2,38.0,29.07,18.45
2018,11,6,10,15,0.0,41.5,5.25,21.45,41.5,31.78,20.62
2018,11,6,10,30,0.0,45.0,5.3,21.7,45.0,34.48,22.78
2018,11,6,10,45,0.0,48.5,5.35,22.0,48.5,37.19,24.92
2018,11,6,11,0,0.0,52.0,5.4,22.3,52.0,39.9,27.07
2018,11,6,11,15,3.5,85.5,5.3,22.45,87.5,69.1,50.96
2018,11,6,11,30,7.0,119.0,5.2,22.6,123.0,99.77,75.81
2018,11,6,11,45,13.0,154.5,5.15,22.75,162.5,135.2,104.36
2018,11,6,12,0,19.0,190.0,5.1,22.9,202.0,170.77,132.76
2018,11,6,12,15,11.5,154.0,4.9,22.85,161.0,131.82,101.4
2018,11,6,12,30,4.0,118.0,4.7,22.8,120.0,95.11,71.74
2018,11,6,12,45,2.5,112.5,4.45,22.8,114.0,89.25,67.02
2018,11,6,13,0,1.0,107.0,4.2,22.8,108.0,83.6,62.46
2018,11,6,13,15,8.5,145.5,4.0,22.55,150.5,119.47,91.65
2018,11,6,13,30,16.0,184.0,3.8,22.3,193.0,154.76,120.13
2018,11,6,13,45,60.0,189.5,3.55,22.1,221.0,187.36,146.51
2018,11,6,14,0,104.0,195.0,3.3,21.9,249.0,214.65,167.87
2018,11,6,14,15,246.0,160.5,3.05,21.6,277.0,239.85,185.81
2018,11,6,14,30,388.0,126.0,2.8,21.3,305.0,247.69,187.26
2018,11,6,14,45,194.0,97.0,2.5,20.95,186.5,136.29,100.63
2018,11,6,15,0,0.0,68.0,2.2,20.6,68.0,52.16,37.88
2018,11,6,15,15,2.0,71.0,1.95,20.25,71.5,54.76,40.16
2018,11,6,15,30,4.0,74.0,1.7,19.9,75.0,56.69,41.82
2018,11,6,15,45,2.5,66.5,1.45,19.55,67.0,50.48,36.81
2018,11,6,16,0,1.0,59.0,1.2,19.2,59.0,44.59,33.51
2018,11,6,16,15,0.5,45.0,1.15,18.7,45.0,34.3,24.35
2018,11,6,16,30,0.0,31.0,1.1,18.2,31.0,23.67,14.8
2018,11,6,16,45,5.5,20.0,1.0,17.65,20.5,15.26,6.85
2018,11,6,17,0,11.0,9.0,0.9,17.1,10.0,7.26,0.0
2018,11,6,17,15,5.5,4.5,0.95,16.55,5.0,3.54,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,7,6,45,88.0,8.0,0.9,7.4,10.5,0.0,0.0
2018,11,7,7,0,176.0,16.0,0.9,7.6,21.0,147.76,0.0
2018,11,7,7,15,336.5,25.0,1.05,8.45,58.0,351.26,235.38
2018,11,7,7,30,497.0,34.0,1.2,9.3,95.0,503.16,404.4
2018,11,7,7,45,576.0,39.5,1.35,10.15,140.0,597.58,485.34
2018,11,7,8,0,655.0,45.0,1.5,11.0,185.0,693.33,561.43
2018,11,7,8,15,703.5,48.5,1.45,11.55,231.0,759.42,610.24
2018,11,7,8,30,752.0,52.0,1.4,12.1,277.0,824.75,655.65
2018,11,7,8,45,783.5,55.5,1.3,12.7,321.0,872.35,685.29
2018,11,7,9,0,815.0,59.0,1.2,13.3,365.0,917.73,711.93
2018,11,7,9,15,837.5,60.5,1.3,14.15,404.5,936.87,722.3
2018,11,7,9,30,860.0,62.0,1.4,15.0,444.0,964.4,738.41
2018,11,7,9,45,876.0,63.5,1.5,15.9,478.0,982.07,747.42
2018,11,7,10,0,892.0,65.0,1.6,16.8,512.0,996.15,754.09
2018,11,7,10,15,902.5,66.0,1.45,17.3,539.5,1000.24,751.47
2018,11,7,10,30,913.0,67.0,1.3,17.8,567.0,1000.46,746.41
2018,11,7,10,45,920.0,68.0,1.15,18.25,587.5,993.29,736.77
2018,11,7,11,0,927.0,69.0,1.0,18.7,608.0,982.19,724.78
2018,11,7,11,15,931.5,69.5,0.9,19.05,621.0,964.18,709.79
2018,11,7,11,30,936.0,70.0,0.8,19.4,634.0,942.37,692.65
2018,11,7,11,45,937.0,70.5,0.65,19.75,638.5,913.76,670.33
2018,11,7,12,0,938.0,71.0,0.5,20.1,643.0,881.7,646.07
2018,11,7,12,15,936.0,70.5,0.65,20.25,639.0,842.75,623.72
2018,11,7,12,30,934.0,70.0,0.8,20.4,635.0,800.9,598.87
2018,11,7,12,45,930.0,70.0,0.9,20.5,624.0,755.44,570.26
2018,11,7,13,0,926.0,70.0,1.0,20.6,613.0,707.6,538.1
2018,11,7,13,15,917.5,69.0,1.15,20.6,593.0,653.73,500.04
2018,11,7,13,30,909.0,68.0,1.3,20.6,573.0,598.41,459.23
2018,11,7,13,45,897.5,67.5,1.4,20.6,546.5,540.85,414.62
2018,11,7,14,0,886.0,67.0,1.5,20.6,520.0,482.66,367.72
2018,11,7,14,15,869.0,65.5,1.5,20.45,486.5,420.91,316.24
2018,11,7,14,30,852.0,64.0,1.5,20.3,453.0,359.75,263.65
2018,11,7,14,45,828.5,62.0,1.45,20.2,414.0,297.13,208.91
2018,11,7,15,0,805.0,60.0,1.4,20.1,375.0,234.42,154.26
2018,11,7,15,15,747.5,61.0,1.25,19.85,327.5,172.49,103.98
2018,11,7,15,30,690.0,62.0,1.1,19.6,280.0,117.24,65.13
2018,11,7,15,45,481.0,72.0,0.95,19.4,212.5,67.29,43.96
2018,11,7,16,0,272.0,82.0,0.8,19.2,145.0,59.37,46.34
2018,11,7,16,15,197.5,66.5,0.75,18.85,107.0,48.67,36.78
2018,11,7,16,30,123.0,51.0,0.7,18.5,69.0,37.4,26.51
2018,11,7,16,45,97.0,34.5,0.65,18.2,45.0,25.65,15.08
2018,11,7,17,0,71.0,18.0,0.6,17.9,21.0,13.66,0.0
2018,11,7,17,15,35.5,9.0,0.6,17.75,10.5,7.08,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,35.5,6.5,3.05,11.15,7.5,0.0,0.0
2018,11,8,7,0,71.0,13.0,3.1,11.1,15.0,64.72,0.0
2018,11,8,7,15,168.5,26.5,3.1,11.15,43.5,214.63,135.19
2018,11,8,7,30,266.0,40.0,3.1,11.2,72.0,325.88,267.08
2018,11,8,7,45,319.0,52.5,3.1,11.3,107.5,393.77,329.93
2018,11,8,8,0,372.0,65.0,3.1,11.4,143.0,464.83,391.37
2018,11,8,8,15,384.5,79.5,3.25,11.7,177.0,502.93,423.75
2018,11,8,8,30,397.0,94.0,3.4,12.0,211.0,539.88,453.76
2018,11,8,8,45,364.5,115.5,3.5,12.25,236.0,540.89,453.32
2018,11,8,9,0,332.0,137.0,3.6,12.5,261.0,514.62,430.9
2018,11,8,9,15,360.0,148.5,3.7,12.85,296.0,556.3,463.17
2018,11,8,9,30,388.0,160.0,3.8,13.2,331.0,621.7,512.24
2018,11,8,9,45,385.0,175.0,3.85,13.5,355.5,609.46,501.02
2018,11,8,10,0,382.0,190.0,3.9,13.8,380.0,619.95,507.21
2018,11,8,10,15,456.0,181.5,3.85,14.15,420.5,701.89,568.89
2018,11,8,10,30,530.0,173.0,3.8,14.5,461.0,756.49,608.91
2018,11,8,10,45,689.0,131.5,3.75,14.8,520.0,863.62,685.6
2018,11,8,11,0,848.0,90.0,3.7,15.1,579.0,943.74,740.37
2018,11,8,11,15,851.5,90.0,3.6,15.35,590.5,925.07,724.49
2018,11,8,11,30,855.0,90.0,3.5,15.6,602.0,902.89,707.11
2018,11,8,11,45,855.5,91.0,3.4,15.8,606.5,875.8,686.56
2018,11,8,12,0,856.0,92.0,3.3,16.0,611.0,845.5,663.87
2018,11,8,12,15,856.0,91.0,3.3,16.1,608.0,809.45,637.94
2018,11,8,12,30,856.0,90.0,3.3,16.2,605.0,763.05,604.42
2018,11,8,12,45,743.5,119.0,3.25,16.3,560.5,682.11,543.18
2018,11,8,13,0,631.0,148.0,3.2,16.4,516.0,595.95,475.8
2018,11,8,13,15,352.5,193.5,3.1,16.35,398.0,407.11,327.13
2018,11,8,13,30,74.0,239.0,3.0,16.3,280.0,245.26,196.0
2018,11,8,13,45,65.5,218.0,2.85,16.3,253.0,215.53,172.29
2018,11,8,14,0,57.0,197.0,2.7,16.3,226.0,187.51,149.48
2018,11,8,14,15,59.0,190.0,2.55,16.0,218.5,176.94,140.83
2018,11,8,14,30,61.0,183.0,2.4,15.7,211.0,166.03,131.73
2018,11,8,14,45,47.0,157.5,2.2,15.45,178.0,136.04,107.23
2018,11,8,15,0,33.0,132.0,2.0,15.2,145.0,108.7,84.98
2018,11,8,15,15,45.5,121.0,1.9,14.85,136.5,98.48,76.01
2018,11,8,15,30,58.0,110.0,1.8,14.5,128.0,86.67,65.96
2018,11,8,15,45,29.0,80.0,1.7,14.15,89.0,59.96,45.29
2018,11,8,16,0,0.0,50.0,1.6,13.8,50.0,38.26,28.62
2018,11,8,16,15,0.0,38.0,1.6,13.55,38.0,29.04,20.21
2018,11,8,16,30,0.0,26.0,1.6,13.3,26.0,19.82,11.72
2018,11,8,16,45,0.0,16.5,1.55,13.05,16.5,12.56,4.57
2018,11,8,17,0,0.0,7.0,1.5,12.8,7.0,5.31,0.0
2018,11,8,17,15,0.0,3.5,1.55,12.65,3.5,2.75,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,20.5,3.5,2.2,7.75,4.0,0.0,0.0
2018,11,9,7,0,41.0,7.0,2.2,7.8,8.0,36.96,0.0
2018,11,9,7,15,115.0,14.5,2.2,7.95,26.0,140.92,81.72
2018,11,9,7,30,189.0,22.0,2.2,8.1,44.0,235.02,194.16
2018,11,9,7,45,94.5,18.5,2.2,8.3,29.5,129.17,108.56
2018,11,9,8,0,0.0,15.0,2.2,8.5,15.0,11.39,4.28
2018,11,9,8,15,0.5,25.0,2.15,8.8,25.0,19.49,11.48
2018,11,9,8,30,1.0,35.0,2.1,9.1,35.0,27.65,18.66
2018,11,9,8,45,1.0,47.0,2.0,9.35,47.0,36.9,26.71
2018,11,9,9,0,1.0,59.0,1.9,9.6,59.0,46.18,34.69
2018,11,9,9,15,0.5,49.0,1.95,9.85,49.0,37.98,27.44
2018,11,9,9,30,0.0,39.0,2.0,10.1,39.0,29.81,20.24
2018,11,9,9,45,0.0,41.5,2.1,10.4,41.5,31.74,21.83
2018,11,9,10,0,0.0,44.0,2.2,10.7,44.0,33.68,23.41
2018,11,9,10,15,0.0,37.0,2.15,10.85,37.0,28.31,18.74
2018,11,9,10,30,0.0,30.0,2.1,11.0,30.0,22.95,14.09
2018,11,9,10,45,2.5,43.0,2.1,11.15,44.5,35.38,24.82
2018,11,9,11,0,5.0,56.0,2.1,11.3,59.0,47.75,35.41
2018,11,9,11,15,5.5,60.5,2.0,11.4,64.0,51.59,38.63
2018,11,9,11,30,6.0,65.0,1.9,11.5,69.0,55.38,41.8
2018,11,9,11,45,3.0,59.0,1.85,11.6,61.0,47.95,35.32
2018,11,9,12,0,0.0,53.0,1.8,11.7,53.0,40.69,29.03
2018,11,9,12,15,0.0,49.5,1.85,11.85,49.5,37.99,26.72
2018,11,9,12,30,0.0,46.0,1.9,12.0,46.0,35.29,24.42
2018,11,9,12,45,0.0,48.0,1.9,12.15,48.0,36.82,25.73
2018,11,9,13,0,0.0,50.0,1.9,12.3,50.0,38.36,27.04
2018,11,9,13,15,0.0,51.0,2.0,12.35,51.0,39.12,27.71
2018,11,9,13,30,0.0,52.0,2.1,12.4,52.0,39.87,28.38
2018,11,9,13,45,0.5,57.5,2.2,12.45,58.0,44.36,32.25
2018,11,9,14,0,1.0,63.0,2.3,12.5,64.0,48.8,36.07
2018,11,9,14,15,1.0,75.5,2.35,12.4,76.0,58.39,44.32
2018,11,9,14,30,1.0,88.0,2.4,12.3,88.0,67.99,52.59
2018,11,9,14,45,0.5,80.5,2.5,12.25,80.5,61.95,47.57
2018,11,9,15,0,0.0,73.0,2.6,12.2,73.0,56.03,42.65
2018,11,9,15,15,0.0,54.0,2.55,12.0,54.0,41.33,30.12
2018,11,9,15,30,0.0,35.0,2.5,11.8,35.0,26.7,17.53
2018,11,9,15,45,0.0,22.0,2.4,11.6,22.0,16.73,8.9
2018,11,9,16,0,0.0,9.0,2.3,11.4,9.0,6.82,0.52
2018,11,9,16,15,0.0,7.5,2.15,11.2,7.5,5.68,0.0
2018,11,9,16,30,0.0,6.0,2.0,11.0,6.0,4.54,0.0
2018,11,9,16,45,0.0,4.5,1.8,10.8,4.5,3.4,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.27,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.45,1.5,1.18,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
