Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,0,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,11,10,6,45,80.0,7.5,2.6,2.1,9.0,0.0,0.0
2018,11,10,7,0,160.0,15.0,2.7,2.0,18.0,134.46,0.0
2018,11,10,7,15,327.5,25.5,2.95,2.3,55.0,335.74,181.56
2018,11,10,7,30,495.0,36.0,3.2,2.6,92.0,515.13,425.3
2018,11,10,7,45,582.5,42.5,3.45,2.9,138.5,615.92,520.17
2018,11,10,8,0,670.0,49.0,3.7,3.2,185.0,709.47,601.21
2018,11,10,8,15,723.0,53.5,3.75,3.55,233.0,782.29,660.93
2018,11,10,8,30,776.0,58.0,3.8,3.9,281.0,854.06,716.78
2018,11,10,8,45,810.5,61.0,3.9,4.2,326.5,904.57,754.46
2018,11,10,9,0,845.0,64.0,4.0,4.5,372.0,952.63,789.11
2018,11,10,9,15,869.0,66.0,3.95,4.9,413.0,986.05,810.66
2018,11,10,9,30,893.0,68.0,3.9,5.3,454.0,1004.36,820.68
2018,11,10,9,45,911.0,69.0,3.9,5.75,489.5,1023.22,831.26
2018,11,10,10,0,929.0,70.0,3.9,6.2,525.0,1038.39,839.12
2018,11,10,10,15,940.5,71.0,3.85,6.55,553.5,1043.14,839.46
2018,11,10,10,30,952.0,72.0,3.8,6.9,582.0,1043.88,837.16
2018,11,10,10,45,960.5,73.0,3.75,7.3,603.5,1037.56,829.89
2018,11,10,11,0,969.0,74.0,3.7,7.7,625.0,1027.12,819.96
2018,11,10,11,15,973.5,74.5,3.7,8.0,638.5,1008.18,804.88
2018,11,10,11,30,978.0,75.0,3.7,8.3,652.0,985.3,787.23
2018,11,10,11,45,980.0,74.5,3.65,8.55,657.0,955.16,764.31
2018,11,10,12,0,982.0,74.0,3.6,8.8,662.0,921.43,738.95
2018,11,10,12,15,981.0,74.5,3.65,9.0,659.0,882.93,710.92
2018,11,10,12,30,980.0,75.0,3.7,9.2,656.0,841.27,680.47
2018,11,10,12,45,976.5,74.5,3.7,9.35,644.5,793.73,645.32
2018,11,10,13,0,973.0,74.0,3.7,9.5,633.0,743.66,606.59
2018,11,10,13,15,967.0,72.5,3.65,9.55,613.5,688.65,562.04
2018,11,10,13,30,961.0,71.0,3.6,9.6,594.0,631.85,514.95
2018,11,10,13,45,951.5,69.5,3.6,9.65,567.0,571.68,464.0
2018,11,10,14,0,942.0,68.0,3.6,9.7,540.0,510.58,410.72
2018,11,10,14,15,928.0,66.0,3.55,9.55,506.0,446.52,353.65
2018,11,10,14,30,914.0,64.0,3.5,9.4,472.0,382.61,295.12
2018,11,10,14,45,894.0,61.5,3.4,9.3,432.0,316.95,234.18
2018,11,10,15,0,874.0,59.0,3.3,9.2,392.0,252.7,174.65
2018,11,10,15,15,844.0,56.5,3.15,8.8,347.5,186.11,116.31
2018,11,10,15,30,814.0,54.0,3.0,8.4,303.0,124.65,69.22
2018,11,10,15,45,769.0,50.5,2.8,8.0,255.5,65.42,38.68
2018,11,10,16,0,724.0,47.0,2.6,7.6,208.0,43.88,34.45
2018,11,10,16,15,648.5,41.5,2.35,6.7,160.5,38.53,29.38
2018,11,10,16,30,573.0,36.0,2.1,5.8,113.0,33.31,24.15
2018,11,10,16,45,415.0,27.5,1.85,4.85,71.5,23.12,13.16
2018,11,10,17,0,257.0,19.0,1.6,3.9,30.0,14.95,0.0
2018,11,10,17,15,128.5,9.5,1.65,3.5,15.0,7.47,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.8,-2.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,-3.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,80.5,7.0,1.6,-4.5,8.5,0.0,0.0
2018,11,11,7,0,161.0,14.0,1.7,-4.3,17.0,134.37,0.0
2018,11,11,7,15,331.0,24.0,1.85,-3.7,53.0,335.24,157.47
2018,11,11,7,30,501.0,34.0,2.0,-3.1,89.0,517.96,430.42
2018,11,11,7,45,588.0,40.0,2.15,-2.45,135.0,605.84,515.93
2018,11,11,8,0,675.0,46.0,2.3,-1.8,181.0,710.27,605.1
2018,11,11,8,15,723.5,50.5,2.35,-0.95,227.5,778.53,659.93
2018,11,11,8,30,772.0,55.0,2.4,-0.1,274.0,845.76,710.88
2018,11,11,8,45,806.0,58.0,2.45,0.75,319.0,895.52,746.1
2018,11,11,9,0,840.0,61.0,2.5,1.6,364.0,942.92,778.17
2018,11,11,9,15,863.0,64.0,2.4,2.3,405.0,976.64,797.92
2018,11,11,9,30,886.0,67.0,2.3,3.0,446.0,995.33,806.25
2018,11,11,9,45,902.5,68.5,2.25,3.65,481.0,1013.37,814.78
2018,11,11,10,0,919.0,70.0,2.2,4.3,516.0,1027.75,820.6
2018,11,11,10,15,927.5,71.5,2.0,4.85,543.0,1030.27,816.36
2018,11,11,10,30,936.0,73.0,1.8,5.4,570.0,1028.85,809.47
2018,11,11,10,45,943.0,73.5,1.6,5.9,590.5,1020.67,798.12
2018,11,11,11,0,950.0,74.0,1.4,6.4,611.0,1008.52,784.18
2018,11,11,11,15,954.0,74.5,1.25,6.75,624.0,989.59,767.08
2018,11,11,11,30,958.0,75.0,1.1,7.1,637.0,966.84,747.64
2018,11,11,11,45,957.5,75.0,1.0,7.45,640.5,935.77,723.72
2018,11,11,12,0,957.0,75.0,0.9,7.8,644.0,901.33,697.77
2018,11,11,12,15,954.5,75.5,0.8,8.0,640.5,862.61,669.38
2018,11,11,12,30,952.0,76.0,0.7,8.2,637.0,820.93,639.03
2018,11,11,12,45,948.5,75.0,0.6,8.35,625.5,774.11,605.21
2018,11,11,13,0,945.0,74.0,0.5,8.5,614.0,724.88,568.2
2018,11,11,13,15,937.5,73.5,0.5,8.6,595.0,671.45,527.99
2018,11,11,13,30,930.0,73.0,0.5,8.7,576.0,616.4,485.38
2018,11,11,13,45,917.5,71.5,0.45,8.75,548.0,556.38,437.17
2018,11,11,14,0,905.0,70.0,0.4,8.8,520.0,495.84,387.04
2018,11,11,14,15,889.5,68.5,0.35,8.75,487.0,433.82,334.27
2018,11,11,14,30,874.0,67.0,0.3,8.7,454.0,372.14,280.18
2018,11,11,14,45,852.5,64.5,0.3,8.65,415.0,307.45,222.91
2018,11,11,15,0,831.0,62.0,0.3,8.6,376.0,244.73,166.98
2018,11,11,15,15,799.0,59.5,0.3,8.4,332.5,182.33,113.75
2018,11,11,15,30,767.0,57.0,0.3,8.2,289.0,123.5,69.47
2018,11,11,15,45,718.5,53.0,0.3,8.0,242.5,66.7,40.04
2018,11,11,16,0,670.0,49.0,0.3,7.8,196.0,45.05,35.53
2018,11,11,16,15,591.0,43.0,0.4,7.25,150.0,39.4,30.15
2018,11,11,16,30,512.0,37.0,0.5,6.7,104.0,31.16,22.16
2018,11,11,16,45,361.0,28.0,0.55,6.2,65.5,23.37,12.98
2018,11,11,17,0,210.0,19.0,0.6,5.7,27.0,14.95,0.0
2018,11,11,17,15,105.0,9.5,0.65,5.3,13.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.8,1.3,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.8,1.4,3.0,2.36,0.0
2018,11,12,7,15,0.0,9.5,1.0,1.85,9.5,7.21,0.0
2018,11,12,7,30,0.0,16.0,1.2,2.3,16.0,12.16,4.6
2018,11,12,7,45,0.0,25.0,1.4,2.7,25.0,19.05,11.06
2018,11,12,8,0,0.0,34.0,1.6,3.1,34.0,25.95,17.39
2018,11,12,8,15,1.0,48.0,1.6,3.4,48.5,37.66,27.99
2018,11,12,8,30,2.0,62.0,1.6,3.7,63.0,50.36,39.36
2018,11,12,8,45,2.0,65.5,1.65,4.0,66.5,52.41,41.12
2018,11,12,9,0,2.0,69.0,1.7,4.3,70.0,54.9,43.22
2018,11,12,9,15,1.0,57.0,1.65,4.55,57.5,44.64,34.0
2018,11,12,9,30,0.0,45.0,1.6,4.8,45.0,34.41,24.82
2018,11,12,9,45,0.0,63.5,1.6,5.05,63.5,48.69,37.28
2018,11,12,10,0,0.0,82.0,1.6,5.3,82.0,63.03,49.64
2018,11,12,10,15,0.0,82.0,1.5,5.4,82.0,63.04,49.52
2018,11,12,10,30,0.0,82.0,1.4,5.5,82.0,63.06,49.42
2018,11,12,10,45,0.0,62.5,1.35,5.55,62.5,47.98,36.27
2018,11,12,11,0,0.0,43.0,1.3,5.6,43.0,32.95,23.17
2018,11,12,11,15,0.0,43.0,1.55,5.45,43.0,32.96,23.17
2018,11,12,11,30,0.0,43.0,1.8,5.3,43.0,32.97,23.16
2018,11,12,11,45,0.0,49.0,2.0,5.15,49.0,37.59,27.19
2018,11,12,12,0,0.0,55.0,2.2,5.0,55.0,42.22,31.22
2018,11,12,12,15,0.0,48.0,2.3,4.95,48.0,36.82,26.53
2018,11,12,12,30,0.0,41.0,2.4,4.9,41.0,31.43,21.84
2018,11,12,12,45,0.0,37.0,2.45,4.9,37.0,28.35,19.17
2018,11,12,13,0,0.0,33.0,2.5,4.9,33.0,25.27,16.5
2018,11,12,13,15,0.0,35.5,2.6,4.9,35.5,27.18,18.19
2018,11,12,13,30,0.0,38.0,2.7,4.9,38.0,29.09,19.89
2018,11,12,13,45,0.0,36.0,2.85,4.9,36.0,27.54,18.57
2018,11,12,14,0,0.0,34.0,3.0,4.9,34.0,25.99,17.25
2018,11,12,14,15,0.0,37.0,3.2,4.9,37.0,28.29,19.31
2018,11,12,14,30,0.0,40.0,3.4,4.9,40.0,30.58,21.38
2018,11,12,14,45,0.0,29.5,3.6,4.85,29.5,22.51,14.3
2018,11,12,15,0,0.0,19.0,3.8,4.8,19.0,14.47,7.2
2018,11,12,15,15,0.0,17.0,3.95,4.75,17.0,12.93,5.86
2018,11,12,15,30,0.0,15.0,4.1,4.7,15.0,11.4,4.5
2018,11,12,15,45,0.0,13.0,4.3,4.65,13.0,9.87,3.13
2018,11,12,16,0,0.0,11.0,4.5,4.6,11.0,8.34,2.06
2018,11,12,16,15,0.0,9.0,4.25,4.7,9.0,6.82,0.58
2018,11,12,16,30,0.0,7.0,4.0,4.8,7.0,5.3,0.0
2018,11,12,16,45,2.5,5.5,3.8,4.85,5.5,4.3,0.0
2018,11,12,17,0,5.0,4.0,3.6,4.9,4.0,3.15,0.0
2018,11,12,17,15,2.5,2.0,3.1,5.1,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.85,4.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,5.05,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.1,1.0,0.79,0.0
2018,11,13,7,15,0.0,3.0,1.2,5.3,3.0,2.27,0.0
2018,11,13,7,30,0.0,5.0,1.3,5.5,5.0,3.78,0.0
2018,11,13,7,45,0.0,6.0,1.35,5.7,6.0,4.54,0.0
2018,11,13,8,0,0.0,7.0,1.4,5.9,7.0,5.3,0.0
2018,11,13,8,15,0.0,15.5,1.5,6.15,15.5,11.77,4.77
2018,11,13,8,30,0.0,24.0,1.6,6.4,24.0,18.26,10.55
2018,11,13,8,45,0.0,36.5,1.7,6.7,36.5,27.85,19.0
2018,11,13,9,0,0.0,49.0,1.8,7.0,49.0,37.47,27.4
2018,11,13,9,15,0.0,61.0,1.75,7.3,61.0,46.74,35.41
2018,11,13,9,30,0.0,73.0,1.7,7.6,73.0,56.03,43.36
2018,11,13,9,45,0.5,96.5,1.65,7.9,96.5,76.8,61.16
2018,11,13,10,0,1.0,120.0,1.6,8.2,120.0,98.61,79.61
2018,11,13,10,15,1.0,90.0,1.55,8.45,90.5,70.62,55.45
2018,11,13,10,30,1.0,60.0,1.5,8.7,61.0,47.01,35.09
2018,11,13,10,45,0.5,77.5,1.45,9.0,78.0,60.06,46.17
2018,11,13,11,0,0.0,95.0,1.4,9.3,95.0,73.51,57.47
2018,11,13,11,15,3.5,136.0,1.4,9.4,138.0,112.17,90.19
2018,11,13,11,30,7.0,177.0,1.4,9.5,181.0,152.02,123.38
2018,11,13,11,45,7.0,180.0,1.45,9.6,184.0,153.72,124.57
2018,11,13,12,0,7.0,183.0,1.5,9.7,187.0,155.44,125.92
2018,11,13,12,15,4.0,146.5,1.5,9.75,149.0,119.84,96.19
2018,11,13,12,30,1.0,110.0,1.5,9.8,111.0,86.37,68.06
2018,11,13,12,45,0.5,97.5,1.5,9.8,98.0,75.7,59.11
2018,11,13,13,0,0.0,85.0,1.5,9.8,85.0,65.41,50.43
2018,11,13,13,15,0.0,71.0,1.5,9.8,71.0,54.55,41.24
2018,11,13,13,30,0.0,57.0,1.5,9.8,57.0,43.72,32.04
2018,11,13,13,45,0.0,57.0,1.5,9.8,57.0,43.71,32.1
2018,11,13,14,0,0.0,57.0,1.5,9.8,57.0,43.69,32.15
2018,11,13,14,15,0.0,64.0,1.5,9.75,64.0,49.08,36.87
2018,11,13,14,30,0.0,71.0,1.5,9.7,71.0,54.49,41.62
2018,11,13,14,45,0.0,66.5,1.5,9.65,66.5,51.0,38.7
2018,11,13,15,0,0.0,62.0,1.5,9.6,62.0,47.51,35.78
2018,11,13,15,15,0.0,47.0,1.35,9.4,47.0,35.93,25.8
2018,11,13,15,30,0.0,32.0,1.2,9.2,32.0,24.39,15.77
2018,11,13,15,45,0.0,25.0,1.1,9.05,25.0,19.03,11.06
2018,11,13,16,0,0.0,18.0,1.0,8.9,18.0,13.68,6.84
2018,11,13,16,15,0.0,14.5,1.0,8.65,14.5,11.0,4.31
2018,11,13,16,30,0.0,11.0,1.0,8.4,11.0,8.34,1.73
2018,11,13,16,45,4.0,8.0,1.0,8.15,8.0,6.27,0.0
2018,11,13,17,0,8.0,5.0,1.0,7.9,5.0,3.93,0.0
2018,11,13,17,15,4.0,2.5,1.15,7.8,2.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,14,6,45,8.0,2.0,2.55,3.95,2.0,0.0,0.0
2018,11,14,7,0,16.0,4.0,2.6,3.9,4.0,15.38,0.0
2018,11,14,7,15,8.0,12.0,2.7,3.95,12.0,15.84,0.0
2018,11,14,7,30,0.0,20.0,2.8,4.0,20.0,15.24,6.88
2018,11,14,7,45,0.0,30.0,2.85,4.05,30.0,22.9,14.25
2018,11,14,8,0,0.0,40.0,2.9,4.1,40.0,30.58,21.32
2018,11,14,8,15,0.0,53.0,3.0,4.25,53.0,41.48,31.16
2018,11,14,8,30,0.0,66.0,3.1,4.4,66.0,53.09,41.52
2018,11,14,8,45,0.5,75.0,3.15,4.55,75.0,60.85,48.39
2018,11,14,9,0,1.0,84.0,3.2,4.7,84.0,68.72,55.26
2018,11,14,9,15,0.5,68.0,3.2,4.85,68.0,52.65,40.96
2018,11,14,9,30,0.0,52.0,3.2,5.0,52.0,39.8,29.53
2018,11,14,9,45,0.0,68.5,3.25,5.2,68.5,52.55,40.63
2018,11,14,10,0,0.0,85.0,3.3,5.4,85.0,65.53,51.81
2018,11,14,10,15,0.0,94.5,3.25,5.55,94.5,73.61,58.68
2018,11,14,10,30,0.0,104.0,3.2,5.7,104.0,81.69,65.52
2018,11,14,10,45,0.0,100.5,3.2,5.85,100.5,78.37,62.51
2018,11,14,11,0,0.0,97.0,3.2,6.0,97.0,75.22,59.69
2018,11,14,11,15,1.0,123.5,3.15,6.1,124.0,98.85,79.95
2018,11,14,11,30,2.0,150.0,3.1,6.2,151.0,122.89,100.37
2018,11,14,11,45,1.0,144.5,3.05,6.35,145.0,116.57,94.81
2018,11,14,12,0,0.0,139.0,3.0,6.5,139.0,110.53,89.56
2018,11,14,12,15,0.5,137.5,2.95,6.6,138.0,109.35,88.56
2018,11,14,12,30,1.0,136.0,2.9,6.7,137.0,108.18,87.57
2018,11,14,12,45,0.5,127.0,2.9,6.75,127.5,100.0,80.62
2018,11,14,13,0,0.0,118.0,2.9,6.8,118.0,92.04,73.87
2018,11,14,13,15,0.0,119.0,2.85,6.8,119.0,92.75,74.56
2018,11,14,13,30,0.0,120.0,2.8,6.8,120.0,93.44,75.25
2018,11,14,13,45,1.5,125.0,2.8,6.8,125.5,98.11,79.38
2018,11,14,14,0,3.0,130.0,2.8,6.8,131.0,102.52,83.29
2018,11,14,14,15,2.5,123.5,2.75,6.65,124.5,96.66,78.43
2018,11,14,14,30,2.0,117.0,2.7,6.5,118.0,90.9,73.66
2018,11,14,14,45,11.5,113.0,2.65,6.4,117.5,89.99,72.75
2018,11,14,15,0,21.0,109.0,2.6,6.3,117.0,89.37,71.89
2018,11,14,15,15,21.5,88.5,2.5,6.1,95.5,71.63,56.45
2018,11,14,15,30,22.0,68.0,2.4,5.9,74.0,54.41,41.5
2018,11,14,15,45,11.0,43.5,2.3,5.75,46.5,34.3,24.49
2018,11,14,16,0,0.0,19.0,2.2,5.6,19.0,14.44,7.66
2018,11,14,16,15,0.0,14.0,2.15,5.4,14.0,10.62,4.05
2018,11,14,16,30,0.0,9.0,2.1,5.2,9.0,6.82,0.42
2018,11,14,16,45,1.5,7.5,2.05,4.95,7.5,5.69,0.0
2018,11,14,17,0,3.0,6.0,2.0,4.7,6.0,4.72,0.0
2018,11,14,17,15,1.5,3.0,2.05,4.6,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.25,2.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.3,2.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.95,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,1.0,3.0,6.94,0.0
2018,11,15,7,15,3.0,5.0,4.6,1.05,5.0,6.31,0.0
2018,11,15,7,30,0.0,7.0,4.6,1.1,7.0,5.3,0.0
2018,11,15,7,45,0.0,9.5,4.55,1.15,9.5,7.2,0.64
2018,11,15,8,0,0.0,12.0,4.5,1.2,12.0,9.1,2.45
2018,11,15,8,15,0.0,12.5,4.4,1.3,12.5,9.48,2.86
2018,11,15,8,30,0.0,13.0,4.3,1.4,13.0,9.87,3.23
2018,11,15,8,45,0.0,14.5,4.2,1.5,14.5,11.02,4.27
2018,11,15,9,0,0.0,16.0,4.1,1.6,16.0,12.17,5.29
2018,11,15,9,15,0.0,29.5,3.95,1.65,29.5,22.5,14.54
2018,11,15,9,30,0.0,43.0,3.8,1.7,43.0,32.87,23.77
2018,11,15,9,45,0.0,52.5,3.6,1.8,52.5,40.2,30.22
2018,11,15,10,0,0.0,62.0,3.4,1.9,62.0,47.54,36.64
2018,11,15,10,15,0.0,66.0,3.55,1.95,66.0,50.65,39.29
2018,11,15,10,30,0.0,70.0,3.7,2.0,70.0,53.75,41.95
2018,11,15,10,45,0.0,60.0,3.9,2.05,60.0,46.04,35.08
2018,11,15,11,0,0.0,50.0,4.1,2.1,50.0,38.33,28.24
2018,11,15,11,15,0.0,69.5,4.15,2.1,69.5,53.4,41.46
2018,11,15,11,30,0.0,89.0,4.2,2.1,89.0,68.53,54.67
2018,11,15,11,45,0.0,90.5,4.25,2.1,90.5,69.7,55.65
2018,11,15,12,0,0.0,92.0,4.3,2.1,92.0,70.9,56.69
2018,11,15,12,15,0.0,98.5,4.25,2.1,98.5,76.22,61.34
2018,11,15,12,30,0.0,105.0,4.2,2.1,105.0,81.53,65.98
2018,11,15,12,45,0.0,87.5,4.1,2.15,87.5,67.36,53.63
2018,11,15,13,0,0.0,70.0,4.0,2.2,70.0,53.78,41.79
2018,11,15,13,15,0.0,76.0,3.9,2.2,76.0,58.42,45.91
2018,11,15,13,30,0.0,82.0,3.8,2.2,82.0,63.06,50.05
2018,11,15,13,45,0.0,92.0,3.65,2.2,92.0,70.9,57.01
2018,11,15,14,0,0.0,102.0,3.5,2.2,102.0,78.8,64.05
2018,11,15,14,15,0.0,77.5,3.4,2.15,77.5,59.53,47.21
2018,11,15,14,30,0.0,53.0,3.3,2.1,53.0,40.58,30.54
2018,11,15,14,45,143.5,51.0,3.2,2.05,103.5,88.99,69.06
2018,11,15,15,0,287.0,49.0,3.1,2.0,154.0,111.26,81.55
2018,11,15,15,15,468.5,57.5,2.85,1.9,204.5,127.53,85.89
2018,11,15,15,30,650.0,66.0,2.6,1.8,255.0,119.79,72.93
2018,11,15,15,45,602.5,61.5,2.35,1.7,214.0,69.4,43.77
2018,11,15,16,0,555.0,57.0,2.1,1.6,173.0,46.86,37.97
2018,11,15,16,15,467.5,49.5,2.0,1.6,130.5,40.75,31.9
2018,11,15,16,30,380.0,42.0,1.9,1.6,88.0,34.78,25.59
2018,11,15,16,45,242.5,29.0,1.75,1.55,53.5,24.0,11.74
2018,11,15,17,0,105.0,16.0,1.6,1.5,19.0,12.59,0.0
2018,11,15,17,15,52.5,8.0,1.55,1.5,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.45,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.75,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.25,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.2,0.0,0.0,0.0
2018,11,16,6,45,51.5,5.0,1.8,-4.15,5.0,0.0,0.0
2018,11,16,7,0,103.0,10.0,1.8,-4.1,10.0,86.47,0.0
2018,11,16,7,15,271.0,20.5,1.95,-3.3,41.0,271.73,0.0
2018,11,16,7,30,439.0,31.0,2.1,-2.5,72.0,460.72,367.19
2018,11,16,7,45,535.5,38.0,2.25,-1.75,116.0,566.9,480.16
2018,11,16,8,0,632.0,45.0,2.4,-1.0,160.0,666.47,567.34
2018,11,16,8,15,686.0,49.5,2.5,-0.4,205.5,739.03,628.07
2018,11,16,8,30,740.0,54.0,2.6,0.2,251.0,810.62,684.76
2018,11,16,8,45,774.0,58.0,2.65,0.75,294.5,861.14,722.39
2018,11,16,9,0,808.0,62.0,2.7,1.3,338.0,909.43,756.85
2018,11,16,9,15,833.5,64.0,2.6,1.65,378.0,943.98,779.04
2018,11,16,9,30,859.0,66.0,2.5,2.0,418.0,975.37,798.26
2018,11,16,9,45,875.0,68.0,2.4,2.35,452.0,982.09,799.12
2018,11,16,10,0,891.0,70.0,2.3,2.7,486.0,996.79,805.94
2018,11,16,10,15,900.5,72.0,2.3,3.1,513.0,1001.28,806.41
2018,11,16,10,30,910.0,74.0,2.3,3.5,540.0,1001.95,804.42
2018,11,16,10,45,916.5,75.5,2.3,3.9,560.5,995.15,797.34
2018,11,16,11,0,923.0,77.0,2.3,4.3,581.0,984.49,787.8
2018,11,16,11,15,926.5,78.0,2.35,4.7,594.0,966.55,773.89
2018,11,16,11,30,930.0,79.0,2.4,5.1,607.0,944.91,757.53
2018,11,16,11,45,930.0,80.0,2.45,5.5,612.0,916.57,736.49
2018,11,16,12,0,930.0,81.0,2.5,5.9,617.0,884.9,713.11
2018,11,16,12,15,929.5,80.5,2.55,6.25,614.0,847.91,685.95
2018,11,16,12,30,929.0,80.0,2.6,6.6,611.0,807.94,656.53
2018,11,16,12,45,926.0,79.0,2.6,6.95,600.0,762.83,622.76
2018,11,16,13,0,923.0,78.0,2.6,7.3,589.0,715.31,585.41
2018,11,16,13,15,916.5,77.0,2.65,7.55,570.5,663.41,543.47
2018,11,16,13,30,910.0,76.0,2.7,7.8,552.0,609.85,499.1
2018,11,16,13,45,900.5,74.5,2.7,8.0,526.5,552.82,450.6
2018,11,16,14,0,891.0,73.0,2.7,8.2,501.0,494.96,399.98
2018,11,16,14,15,876.5,70.5,2.6,8.3,468.5,433.51,344.97
2018,11,16,14,30,862.0,68.0,2.5,8.4,436.0,372.36,288.83
2018,11,16,14,45,830.0,66.5,2.45,8.45,395.0,306.84,228.79
2018,11,16,15,0,798.0,65.0,2.4,8.5,354.0,244.28,171.43
2018,11,16,15,15,777.5,60.5,2.15,8.2,314.0,184.25,118.0
2018,11,16,15,30,757.0,56.0,1.9,7.9,274.0,126.43,72.21
2018,11,16,15,45,676.0,51.0,1.65,7.6,221.5,68.23,39.74
2018,11,16,16,0,595.0,46.0,1.4,7.3,169.0,41.87,32.58
2018,11,16,16,15,533.5,39.5,1.35,6.45,129.0,33.15,24.41
2018,11,16,16,30,472.0,33.0,1.3,5.6,89.0,27.73,18.89
2018,11,16,16,45,289.5,22.5,1.3,4.7,52.0,18.59,7.18
2018,11,16,17,0,107.0,12.0,1.3,3.8,15.0,9.44,0.0
2018,11,16,17,15,53.5,6.0,1.3,3.6,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,17,6,45,34.5,3.5,1.0,-1.05,3.5,0.0,0.0
2018,11,17,7,0,69.0,7.0,1.0,-0.9,7.0,58.11,0.0
2018,11,17,7,15,239.0,18.5,1.2,-0.1,37.0,243.07,0.0
2018,11,17,7,30,409.0,30.0,1.4,0.7,67.0,434.36,335.81
2018,11,17,7,45,506.0,37.0,1.6,1.45,109.5,539.62,449.62
2018,11,17,8,0,603.0,44.0,1.8,2.2,152.0,638.64,535.49
2018,11,17,8,15,661.5,49.0,1.8,2.8,197.5,715.05,597.54
2018,11,17,8,30,720.0,54.0,1.8,3.4,243.0,790.95,655.58
2018,11,17,8,45,757.5,58.0,1.8,4.0,287.0,844.5,693.95
2018,11,17,9,0,795.0,62.0,1.8,4.6,331.0,895.99,729.18
2018,11,17,9,15,822.0,64.0,1.85,5.25,371.0,931.91,752.37
2018,11,17,9,30,849.0,66.0,1.9,5.9,411.0,964.74,772.89
2018,11,17,9,45,868.0,67.5,2.0,6.55,445.5,973.81,776.91
2018,11,17,10,0,887.0,69.0,2.1,7.2,480.0,990.85,786.8
2018,11,17,10,15,899.5,70.5,2.05,7.7,508.0,997.74,787.96
2018,11,17,10,30,912.0,72.0,2.0,8.2,536.0,1000.79,786.67
2018,11,17,10,45,920.0,72.5,2.0,8.7,556.5,994.23,779.59
2018,11,17,11,0,928.0,73.0,2.0,9.2,577.0,983.8,770.14
2018,11,17,11,15,932.5,74.0,1.85,9.6,590.5,966.85,754.75
2018,11,17,11,30,937.0,75.0,1.7,10.0,604.0,946.13,737.02
2018,11,17,11,45,937.0,75.0,1.6,10.4,608.0,916.58,714.08
2018,11,17,12,0,937.0,75.0,1.5,10.8,612.0,883.71,689.11
2018,11,17,12,15,936.0,74.5,1.4,11.1,608.5,846.28,661.33
2018,11,17,12,30,935.0,74.0,1.3,11.4,605.0,805.9,631.57
2018,11,17,12,45,931.5,73.5,1.15,11.65,594.5,760.94,598.06
2018,11,17,13,0,928.0,73.0,1.0,11.9,584.0,713.59,561.5
2018,11,17,13,15,921.5,72.0,0.9,12.05,565.5,661.64,520.73
2018,11,17,13,30,915.0,71.0,0.8,12.2,547.0,608.04,477.83
2018,11,17,13,45,904.5,69.5,0.75,12.35,521.0,550.43,431.33
2018,11,17,14,0,894.0,68.0,0.7,12.5,495.0,492.09,382.85
2018,11,17,14,15,878.0,67.0,0.7,12.55,463.0,431.5,331.62
2018,11,17,14,30,862.0,66.0,0.7,12.6,431.0,371.3,279.06
2018,11,17,14,45,840.0,63.0,0.7,12.6,392.5,307.4,222.57
2018,11,17,15,0,818.0,60.0,0.7,12.6,354.0,245.3,167.25
2018,11,17,15,15,785.5,57.0,0.65,12.35,311.5,183.52,114.38
2018,11,17,15,30,753.0,54.0,0.6,12.1,269.0,125.35,69.85
2018,11,17,15,45,703.5,49.5,0.55,11.85,224.0,69.1,38.64
2018,11,17,16,0,654.0,45.0,0.5,11.6,179.0,41.54,31.72
2018,11,17,16,15,572.0,39.5,0.55,11.1,135.0,36.28,26.7
2018,11,17,16,30,490.0,34.0,0.6,10.6,91.0,28.67,19.24
2018,11,17,16,45,329.5,24.5,0.7,10.15,55.0,20.45,7.56
2018,11,17,17,0,169.0,15.0,0.8,9.7,19.0,11.8,0.0
2018,11,17,17,15,84.5,7.5,0.85,9.3,9.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,26.0,3.0,0.8,1.9,3.0,0.0,0.0
2018,11,18,7,0,52.0,6.0,0.8,1.8,6.0,4.72,0.0
2018,11,18,7,15,197.5,18.5,0.85,2.35,33.5,171.83,0.0
2018,11,18,7,30,343.0,31.0,0.9,2.9,61.0,378.22,284.76
2018,11,18,7,45,393.0,40.0,0.95,3.4,94.0,444.45,368.15
2018,11,18,8,0,443.0,49.0,1.0,3.9,127.0,511.62,428.3
2018,11,18,8,15,398.5,65.5,1.0,4.3,150.5,495.71,418.53
2018,11,18,8,30,354.0,82.0,1.0,4.7,174.0,482.44,409.3
2018,11,18,8,45,366.0,97.5,1.0,5.1,207.0,518.28,437.96
2018,11,18,9,0,378.0,113.0,1.0,5.5,240.0,552.55,463.42
2018,11,18,9,15,329.0,135.5,0.95,6.05,255.5,509.93,426.81
2018,11,18,9,30,280.0,158.0,0.9,6.6,271.0,488.91,407.06
2018,11,18,9,45,317.5,166.5,0.85,7.15,304.5,532.9,440.08
2018,11,18,10,0,355.0,175.0,0.8,7.7,338.0,575.72,470.65
2018,11,18,10,15,310.5,194.5,0.8,8.25,343.0,549.64,447.07
2018,11,18,10,30,266.0,214.0,0.8,8.8,348.0,522.27,423.4
2018,11,18,10,45,233.0,225.5,0.8,9.35,346.5,472.63,383.77
2018,11,18,11,0,200.0,237.0,0.8,9.9,345.0,446.15,361.52
2018,11,18,11,15,307.0,226.0,0.9,10.35,396.0,545.04,438.95
2018,11,18,11,30,414.0,215.0,1.0,10.8,447.0,636.99,507.58
2018,11,18,11,45,413.0,218.0,1.1,11.25,451.0,621.78,494.81
2018,11,18,12,0,412.0,221.0,1.2,11.7,455.0,604.83,481.88
2018,11,18,12,15,561.5,178.0,1.2,11.95,495.5,660.61,525.22
2018,11,18,12,30,711.0,135.0,1.2,12.2,536.0,712.38,563.28
2018,11,18,12,45,650.0,148.0,1.25,12.45,509.5,646.21,512.63
2018,11,18,13,0,589.0,161.0,1.3,12.7,483.0,582.23,463.94
2018,11,18,13,15,643.0,141.0,1.3,12.8,482.0,563.83,449.75
2018,11,18,13,30,697.0,121.0,1.3,12.9,481.0,538.24,428.8
2018,11,18,13,45,745.5,105.0,1.3,13.0,473.5,506.49,401.94
2018,11,18,14,0,794.0,89.0,1.3,13.1,466.0,468.48,368.78
2018,11,18,14,15,752.5,91.0,1.25,13.05,429.0,403.94,314.26
2018,11,18,14,30,711.0,93.0,1.2,13.0,392.0,343.01,261.69
2018,11,18,14,45,545.0,105.5,1.15,12.95,322.5,258.55,193.28
2018,11,18,15,0,379.0,118.0,1.1,12.9,253.0,188.34,138.29
2018,11,18,15,15,414.0,102.5,1.0,12.55,233.5,153.77,106.51
2018,11,18,15,30,449.0,87.0,0.9,12.2,214.0,115.14,73.94
2018,11,18,15,45,401.5,74.5,0.8,11.85,174.0,71.2,46.64
2018,11,18,16,0,354.0,62.0,0.7,11.5,134.0,46.6,36.21
2018,11,18,16,15,362.5,49.5,0.75,11.05,106.5,40.15,30.09
2018,11,18,16,30,371.0,37.0,0.8,10.6,79.0,30.62,20.84
2018,11,18,16,45,251.0,25.5,0.85,10.2,48.0,21.1,7.28
2018,11,18,17,0,131.0,14.0,0.9,9.8,17.0,11.02,0.0
2018,11,18,17,15,65.5,7.0,0.95,9.55,8.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,6,45,12.0,2.0,0.8,5.0,2.0,0.0,0.0
2018,11,19,7,0,24.0,4.0,0.8,5.0,4.0,0.0,0.0
2018,11,19,7,15,56.0,17.5,0.85,5.35,21.0,58.31,0.0
2018,11,19,7,30,88.0,31.0,0.9,5.7,38.0,147.57,106.58
2018,11,19,7,45,140.5,46.0,0.9,6.1,66.0,213.35,177.54
2018,11,19,8,0,193.0,61.0,0.9,6.5,94.0,280.09,237.72
2018,11,19,8,15,310.5,69.0,0.9,6.8,140.0,420.18,356.0
2018,11,19,8,30,428.0,77.0,0.9,7.1,186.0,544.91,455.0
2018,11,19,8,45,325.5,103.0,0.9,7.35,194.5,486.81,407.38
2018,11,19,9,0,223.0,129.0,0.9,7.6,203.0,400.28,336.22
2018,11,19,9,15,288.0,137.5,0.8,8.0,245.0,472.56,394.25
2018,11,19,9,30,353.0,146.0,0.7,8.4,287.0,545.2,448.79
2018,11,19,9,45,544.0,121.0,0.55,8.75,359.0,735.4,586.94
2018,11,19,10,0,735.0,96.0,0.4,9.1,431.0,892.16,688.61
2018,11,19,10,15,754.0,97.0,0.5,9.6,458.5,905.1,694.26
2018,11,19,10,30,773.0,98.0,0.6,10.1,486.0,907.89,695.7
2018,11,19,10,45,816.0,91.0,0.7,10.6,515.0,927.88,708.97
2018,11,19,11,0,859.0,84.0,0.8,11.1,544.0,942.75,718.59
2018,11,19,11,15,873.5,82.0,1.0,11.65,559.5,921.57,705.94
2018,11,19,11,30,888.0,80.0,1.2,12.2,575.0,907.71,698.4
2018,11,19,11,45,855.0,90.5,1.4,12.75,570.5,873.01,676.05
2018,11,19,12,0,822.0,101.0,1.6,13.3,566.0,826.18,644.83
2018,11,19,12,15,822.5,100.0,1.7,13.7,563.5,792.47,621.66
2018,11,19,12,30,823.0,99.0,1.8,14.1,561.0,756.01,596.13
2018,11,19,12,45,854.5,88.5,1.85,14.45,560.5,729.06,576.97
2018,11,19,13,0,886.0,78.0,1.9,14.8,560.0,691.37,548.27
2018,11,19,13,15,879.5,76.5,1.95,14.95,542.0,641.0,509.22
2018,11,19,13,30,873.0,75.0,2.0,15.1,524.0,589.1,467.95
2018,11,19,13,45,780.0,93.0,2.05,15.3,479.5,512.91,406.66
2018,11,19,14,0,687.0,111.0,2.1,15.5,435.0,440.03,347.13
2018,11,19,14,15,706.5,98.0,2.05,15.45,412.0,392.45,305.65
2018,11,19,14,30,726.0,85.0,2.0,15.4,389.0,341.84,260.07
2018,11,19,14,45,710.5,80.0,1.95,15.35,355.0,285.4,209.45
2018,11,19,15,0,695.0,75.0,1.9,15.3,321.0,230.22,159.77
2018,11,19,15,15,693.0,66.5,1.7,14.75,286.5,175.81,111.85
2018,11,19,15,30,691.0,58.0,1.5,14.2,252.0,124.4,71.03
2018,11,19,15,45,644.5,52.5,1.3,13.7,209.5,71.27,40.51
2018,11,19,16,0,598.0,47.0,1.1,13.2,167.0,39.44,29.57
2018,11,19,16,15,513.0,40.5,1.1,12.3,124.5,33.85,24.33
2018,11,19,16,30,428.0,34.0,1.1,11.4,82.0,28.4,18.78
2018,11,19,16,45,266.0,23.5,1.15,10.55,48.5,19.45,5.54
2018,11,19,17,0,104.0,13.0,1.2,9.7,15.0,10.23,0.0
2018,11,19,17,15,52.0,6.5,1.25,9.45,7.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,11.5,2.0,1.35,6.75,2.0,0.0,0.0
2018,11,20,7,0,23.0,4.0,1.4,6.8,4.0,0.0,0.0
2018,11,20,7,15,69.0,16.5,1.55,7.4,21.0,67.79,0.0
2018,11,20,7,30,115.0,29.0,1.7,8.0,38.0,164.45,114.89
