Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,11,15,57.0,189.5,4.35,14.1,218.0,233.63,191.33
2018,11,30,11,30,10.0,167.0,4.3,14.4,172.0,148.14,118.91
2018,11,30,11,45,52.5,192.0,4.3,14.65,220.0,224.45,183.14
2018,11,30,12,0,95.0,217.0,4.3,14.9,268.0,283.38,231.81
2018,11,30,12,15,272.5,199.0,4.15,15.05,344.0,435.76,357.43
2018,11,30,12,30,450.0,181.0,4.0,15.2,420.0,556.18,453.06
2018,11,30,12,45,545.5,153.5,3.85,15.35,438.0,573.54,466.26
2018,11,30,13,0,641.0,126.0,3.7,15.5,456.0,590.33,478.53
2018,11,30,13,15,443.0,162.0,3.5,15.5,386.5,458.01,371.85
2018,11,30,13,30,245.0,198.0,3.3,15.5,317.0,337.37,273.57
2018,11,30,13,45,175.5,188.0,3.05,15.55,271.0,263.59,213.32
2018,11,30,14,0,106.0,178.0,2.8,15.6,225.0,208.84,168.11
2018,11,30,14,15,55.0,145.5,2.6,15.5,170.0,142.75,113.81
2018,11,30,14,30,4.0,113.0,2.4,15.4,115.0,89.09,69.75
2018,11,30,14,45,4.0,94.0,2.25,15.3,95.5,73.61,56.88
2018,11,30,15,0,4.0,75.0,2.1,15.2,76.0,58.5,44.17
2018,11,30,15,15,48.5,63.5,1.95,14.9,76.0,60.53,44.04
2018,11,30,15,30,93.0,52.0,1.8,14.6,76.0,53.47,36.05
2018,11,30,15,45,64.5,43.5,1.7,14.3,59.0,37.96,24.83
2018,11,30,16,0,36.0,35.0,1.6,14.0,42.0,27.16,18.48
2018,11,30,16,15,18.0,25.0,1.55,13.65,28.5,19.78,11.67
2018,11,30,16,30,0.0,15.0,1.5,13.3,15.0,11.4,3.79
2018,11,30,16,45,1.0,8.5,1.4,12.95,8.5,6.45,0.0
2018,11,30,17,0,2.0,2.0,1.3,12.6,2.0,1.57,0.0
2018,11,30,17,15,1.0,1.0,1.35,12.55,1.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,7.0,4.5,0.8,8.65,5.0,9.02,0.0
2018,12,1,7,30,14.0,9.0,0.8,9.0,10.0,22.46,0.0
2018,12,1,7,45,10.0,19.5,0.8,9.35,20.5,24.38,13.81
2018,12,1,8,0,6.0,30.0,0.8,9.7,31.0,28.19,18.53
2018,12,1,8,15,5.5,41.5,0.95,9.8,42.5,37.36,26.84
2018,12,1,8,30,5.0,53.0,1.1,9.9,54.0,47.24,35.63
2018,12,1,8,45,7.0,61.5,1.2,10.05,63.5,55.97,43.43
2018,12,1,9,0,9.0,70.0,1.3,10.2,73.0,64.89,51.27
2018,12,1,9,15,4.5,78.0,1.4,10.35,79.5,67.08,52.86
2018,12,1,9,30,0.0,86.0,1.5,10.5,86.0,69.26,54.39
2018,12,1,9,45,0.5,98.0,1.6,10.6,98.0,80.38,63.83
2018,12,1,10,0,1.0,110.0,1.7,10.7,110.0,91.5,73.17
2018,12,1,10,15,1.0,119.5,1.85,10.95,119.5,99.61,79.83
2018,12,1,10,30,1.0,129.0,2.0,11.2,129.0,107.72,86.48
2018,12,1,10,45,5.5,149.5,2.15,11.45,152.0,131.12,106.13
2018,12,1,11,0,10.0,170.0,2.3,11.7,175.0,154.48,125.53
2018,12,1,11,15,6.0,157.0,2.4,12.25,160.0,136.23,109.77
2018,12,1,11,30,2.0,144.0,2.5,12.8,145.0,119.23,95.18
2018,12,1,11,45,1.0,131.5,2.65,13.3,132.0,106.33,84.18
2018,12,1,12,0,0.0,119.0,2.8,13.8,119.0,94.08,73.77
2018,12,1,12,15,0.0,100.5,2.55,14.15,100.5,78.12,60.33
2018,12,1,12,30,0.0,82.0,2.3,14.5,82.0,63.06,47.66
2018,12,1,12,45,0.0,86.5,2.05,14.8,86.5,66.55,50.56
2018,12,1,13,0,0.0,91.0,1.8,15.1,91.0,70.2,53.59
2018,12,1,13,15,0.0,88.5,1.55,14.75,88.5,68.18,52.02
2018,12,1,13,30,0.0,86.0,1.3,14.4,86.0,66.19,50.49
2018,12,1,13,45,0.0,99.0,1.05,14.05,99.0,76.71,59.49
2018,12,1,14,0,0.0,112.0,0.8,13.7,112.0,87.23,68.47
2018,12,1,14,15,0.0,99.0,0.85,13.35,99.0,76.62,59.74
2018,12,1,14,30,0.0,86.0,0.9,13.0,86.0,66.23,51.15
2018,12,1,14,45,0.0,62.5,0.9,12.7,62.5,47.9,35.66
2018,12,1,15,0,0.0,39.0,0.9,12.4,39.0,29.77,20.17
2018,12,1,15,15,0.0,33.5,1.1,12.35,33.5,25.54,16.53
2018,12,1,15,30,0.0,28.0,1.3,12.3,28.0,21.33,12.85
2018,12,1,15,45,0.0,24.0,1.5,12.2,24.0,18.26,10.14
2018,12,1,16,0,0.0,20.0,1.7,12.1,20.0,15.2,7.97
2018,12,1,16,15,0.0,15.5,1.8,12.05,15.5,11.77,4.72
2018,12,1,16,30,0.0,11.0,1.9,12.0,11.0,8.34,1.27
2018,12,1,16,45,1.0,6.5,2.0,11.95,6.5,4.93,0.0
2018,12,1,17,0,2.0,2.0,2.1,11.9,2.0,1.57,0.0
2018,12,1,17,15,1.0,1.0,2.15,11.85,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.0,2.9,13.75,3.0,2.36,0.0
2018,12,2,7,30,0.0,6.0,3.0,14.0,6.0,4.54,0.0
2018,12,2,7,45,0.0,11.5,3.05,14.3,11.5,8.73,0.92
2018,12,2,8,0,0.0,17.0,3.1,14.6,17.0,12.92,5.07
2018,12,2,8,15,0.0,22.5,3.15,14.9,22.5,17.12,8.83
2018,12,2,8,30,0.0,28.0,3.2,15.2,28.0,21.33,12.54
2018,12,2,8,45,0.0,38.5,3.2,15.55,38.5,29.39,19.48
2018,12,2,9,0,0.0,49.0,3.2,15.9,49.0,37.48,26.37
2018,12,2,9,15,9.5,64.5,3.2,16.2,68.0,58.71,44.84
2018,12,2,9,30,19.0,80.0,3.2,16.5,87.0,91.16,72.55
2018,12,2,9,45,43.0,122.5,3.2,16.85,140.0,163.16,133.23
2018,12,2,10,0,67.0,165.0,3.2,17.2,193.0,237.77,194.49
2018,12,2,10,15,65.5,159.5,3.25,17.45,188.5,223.67,182.37
2018,12,2,10,30,64.0,154.0,3.3,17.7,184.0,211.24,171.83
2018,12,2,10,45,36.5,123.0,3.35,17.9,140.0,146.92,118.0
2018,12,2,11,0,9.0,92.0,3.4,18.1,96.0,79.86,61.41
2018,12,2,11,15,4.5,89.5,3.35,18.3,91.5,73.25,55.66
2018,12,2,11,30,0.0,87.0,3.3,18.5,87.0,66.93,50.13
2018,12,2,11,45,0.0,65.5,3.25,18.65,65.5,50.28,36.29
2018,12,2,12,0,0.0,44.0,3.2,18.8,44.0,33.7,22.49
2018,12,2,12,15,0.0,39.5,3.15,18.9,39.5,30.24,19.6
2018,12,2,12,30,0.0,35.0,3.1,19.0,35.0,26.78,16.72
2018,12,2,12,45,0.5,52.0,3.1,19.1,52.5,40.22,27.92
2018,12,2,13,0,1.0,69.0,3.1,19.2,70.0,53.66,39.09
2018,12,2,13,15,1.5,74.0,3.25,19.4,75.0,57.79,42.52
2018,12,2,13,30,2.0,79.0,3.4,19.6,80.0,61.87,45.91
2018,12,2,13,45,15.5,90.0,3.5,19.75,97.0,81.63,62.41
2018,12,2,14,0,29.0,101.0,3.6,19.9,114.0,96.23,74.4
2018,12,2,14,15,329.0,95.0,3.65,20.0,225.0,236.58,186.26
2018,12,2,14,30,629.0,89.0,3.7,20.1,336.0,324.03,247.79
2018,12,2,14,45,647.5,80.0,3.8,20.2,314.0,280.63,207.15
2018,12,2,15,0,666.0,71.0,3.9,20.3,292.0,234.61,164.1
2018,12,2,15,15,615.0,66.5,3.85,20.15,250.5,176.99,115.17
2018,12,2,15,30,564.0,62.0,3.8,20.0,209.0,125.28,74.35
2018,12,2,15,45,550.5,54.5,3.75,19.85,176.5,79.64,43.37
2018,12,2,16,0,537.0,47.0,3.7,19.7,144.0,39.05,28.22
2018,12,2,16,15,454.0,39.0,3.7,19.35,105.5,32.4,22.04
2018,12,2,16,30,371.0,31.0,3.7,19.0,67.0,25.81,15.13
2018,12,2,16,45,230.5,20.0,3.7,18.65,38.5,16.55,0.0
2018,12,2,17,0,90.0,9.0,3.7,18.3,10.0,7.08,0.0
2018,12,2,17,15,45.0,4.5,3.7,18.0,5.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,4.0,6.0,1.3,8.35,6.0,7.84,0.0
2018,12,3,7,30,8.0,12.0,1.4,8.8,12.0,15.94,0.0
2018,12,3,7,45,100.0,27.5,1.55,9.3,40.0,150.21,109.76
2018,12,3,8,0,192.0,43.0,1.7,9.8,68.0,275.57,227.51
2018,12,3,8,15,355.0,48.5,1.8,10.2,115.5,435.57,363.39
2018,12,3,8,30,518.0,54.0,1.9,10.6,163.0,600.92,496.17
2018,12,3,8,45,410.5,75.5,2.0,11.0,173.5,528.2,440.18
2018,12,3,9,0,303.0,97.0,2.1,11.4,184.0,457.77,384.09
2018,12,3,9,15,327.5,106.5,2.15,11.95,212.5,494.16,413.16
2018,12,3,9,30,352.0,116.0,2.2,12.5,241.0,529.64,439.99
2018,12,3,9,45,288.5,139.5,2.2,13.0,248.5,470.98,390.75
2018,12,3,10,0,225.0,163.0,2.2,13.5,256.0,435.26,359.29
2018,12,3,10,15,263.0,174.5,2.3,13.95,290.0,481.45,395.52
2018,12,3,10,30,301.0,186.0,2.4,14.4,324.0,525.89,429.3
2018,12,3,10,45,276.0,198.5,2.5,14.8,329.5,508.96,414.02
2018,12,3,11,0,251.0,211.0,2.6,15.2,335.0,491.28,398.61
2018,12,3,11,15,185.0,222.0,2.65,15.45,315.0,412.15,334.76
2018,12,3,11,30,119.0,233.0,2.7,15.7,295.0,357.03,289.02
2018,12,3,11,45,136.5,236.5,2.8,15.9,308.0,368.48,298.38
2018,12,3,12,0,154.0,240.0,2.9,16.1,321.0,378.51,306.28
2018,12,3,12,15,170.5,238.5,2.9,16.2,328.0,380.49,307.83
2018,12,3,12,30,187.0,237.0,2.9,16.3,335.0,380.95,308.16
2018,12,3,12,45,225.5,227.0,2.95,16.45,343.5,386.68,313.1
2018,12,3,13,0,264.0,217.0,3.0,16.6,352.0,403.53,326.24
2018,12,3,13,15,297.5,205.0,2.95,16.6,352.5,395.77,319.88
2018,12,3,13,30,331.0,193.0,2.9,16.6,353.0,384.55,310.44
2018,12,3,13,45,309.5,186.5,2.9,16.6,330.0,345.54,278.28
2018,12,3,14,0,288.0,180.0,2.9,16.6,307.0,308.32,247.3
2018,12,3,14,15,337.0,159.5,2.75,16.5,298.5,290.46,230.93
2018,12,3,14,30,386.0,139.0,2.6,16.4,290.0,274.72,214.96
2018,12,3,14,45,435.0,117.5,2.45,16.3,273.0,244.2,185.81
2018,12,3,15,0,484.0,96.0,2.3,16.2,256.0,208.01,150.98
2018,12,3,15,15,599.0,73.0,2.05,15.55,245.5,180.8,120.8
2018,12,3,15,30,714.0,50.0,1.8,14.9,235.0,137.72,79.43
2018,12,3,15,45,641.0,47.0,1.6,14.3,191.0,83.34,44.1
2018,12,3,16,0,568.0,44.0,1.4,13.7,147.0,36.91,27.1
2018,12,3,16,15,387.0,37.5,1.4,12.95,99.0,30.78,21.31
2018,12,3,16,30,206.0,31.0,1.4,12.2,51.0,23.57,13.81
2018,12,3,16,45,156.0,19.5,1.45,11.45,30.0,14.89,0.0
2018,12,3,17,0,106.0,8.0,1.5,10.7,9.0,6.29,0.0
2018,12,3,17,15,53.0,4.0,1.55,10.5,4.5,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,93.5,9.5,1.15,2.35,13.0,7.47,0.0
2018,12,4,7,30,187.0,19.0,1.3,2.9,26.0,166.66,0.0
2018,12,4,7,45,328.5,29.0,1.45,3.5,62.0,366.89,268.65
2018,12,4,8,0,470.0,39.0,1.6,4.1,98.0,515.25,424.04
2018,12,4,8,15,548.5,45.5,1.85,4.55,140.5,606.26,504.67
2018,12,4,8,30,627.0,52.0,2.1,5.0,183.0,698.66,581.64
2018,12,4,8,45,676.5,57.0,2.3,5.5,225.5,762.4,632.89
2018,12,4,9,0,726.0,62.0,2.5,6.0,268.0,816.64,674.89
2018,12,4,9,15,760.0,65.0,2.55,6.3,307.5,860.98,707.26
2018,12,4,9,30,794.0,68.0,2.6,6.6,347.0,902.51,736.53
2018,12,4,9,45,818.5,69.5,2.6,6.95,381.5,929.68,753.99
2018,12,4,10,0,843.0,71.0,2.6,7.3,416.0,953.4,768.72
2018,12,4,10,15,858.5,72.5,2.5,7.5,444.5,964.63,773.72
2018,12,4,10,30,874.0,74.0,2.4,7.7,473.0,972.11,776.13
2018,12,4,10,45,699.5,107.5,2.3,7.9,436.0,840.04,678.18
2018,12,4,11,0,525.0,141.0,2.2,8.1,399.0,689.13,564.99
2018,12,4,11,15,326.5,182.0,2.1,8.25,344.0,516.26,427.86
2018,12,4,11,30,128.0,223.0,2.0,8.4,289.0,353.59,292.92
2018,12,4,11,45,118.0,225.5,1.9,8.6,287.0,339.98,281.75
2018,12,4,12,0,108.0,228.0,1.8,8.8,285.0,308.22,255.36
2018,12,4,12,15,76.5,219.5,1.7,8.9,260.0,266.81,220.52
2018,12,4,12,30,45.0,211.0,1.6,9.0,235.0,228.18,187.85
2018,12,4,12,45,68.5,216.0,1.55,9.05,251.5,246.45,203.45
2018,12,4,13,0,92.0,221.0,1.5,9.1,268.0,262.45,216.73
2018,12,4,13,15,90.0,214.5,1.5,9.1,259.0,248.13,204.75
2018,12,4,13,30,88.0,208.0,1.5,9.1,250.0,234.08,193.05
2018,12,4,13,45,82.5,197.0,1.45,9.1,235.0,214.11,176.32
2018,12,4,14,0,77.0,186.0,1.4,9.1,220.0,194.96,160.19
2018,12,4,14,15,69.0,172.5,1.4,9.0,201.5,173.33,141.97
2018,12,4,14,30,61.0,159.0,1.4,8.9,183.0,152.91,124.68
2018,12,4,14,45,51.0,143.0,1.4,8.8,162.0,131.01,106.11
2018,12,4,15,0,41.0,127.0,1.4,8.7,141.0,110.71,88.89
2018,12,4,15,15,30.5,110.5,1.25,8.35,120.0,91.55,72.76
2018,12,4,15,30,20.0,94.0,1.1,8.0,99.0,73.2,57.39
2018,12,4,15,45,11.5,76.0,0.95,7.7,79.0,57.26,43.97
2018,12,4,16,0,3.0,58.0,0.8,7.4,59.0,42.82,33.22
2018,12,4,16,15,1.5,41.5,0.8,7.0,42.0,31.01,22.12
2018,12,4,16,30,0.0,25.0,0.8,6.6,25.0,19.06,10.41
2018,12,4,16,45,8.5,15.0,0.75,6.15,15.0,11.66,0.0
2018,12,4,17,0,17.0,5.0,0.7,5.7,5.0,3.93,0.0
2018,12,4,17,15,8.5,2.5,0.7,5.55,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,19.5,7.5,1.65,0.15,8.0,0.0,0.0
2018,12,5,7,30,39.0,15.0,1.8,0.6,16.0,43.4,0.0
2018,12,5,7,45,98.5,30.0,2.0,1.0,40.0,155.53,111.16
2018,12,5,8,0,158.0,45.0,2.2,1.4,64.0,230.6,195.66
2018,12,5,8,15,183.0,58.5,2.35,1.9,89.5,270.21,234.45
2018,12,5,8,30,208.0,72.0,2.5,2.4,115.0,311.16,272.13
2018,12,5,8,45,287.5,83.0,2.65,2.95,156.0,423.05,368.91
2018,12,5,9,0,367.0,94.0,2.8,3.5,197.0,515.03,446.16
2018,12,5,9,15,556.0,84.5,2.95,3.9,266.0,695.58,591.18
2018,12,5,9,30,745.0,75.0,3.1,4.3,335.0,870.73,724.39
2018,12,5,9,45,801.5,72.0,3.25,4.65,376.5,915.73,755.71
2018,12,5,10,0,858.0,69.0,3.4,5.0,418.0,965.13,790.9
2018,12,5,10,15,873.0,71.0,3.45,5.15,447.0,976.58,797.54
2018,12,5,10,30,888.0,73.0,3.5,5.3,476.0,984.22,801.78
2018,12,5,10,45,898.0,74.5,3.55,5.45,498.0,971.36,791.13
2018,12,5,11,0,908.0,76.0,3.6,5.6,520.0,965.97,786.3
2018,12,5,11,15,836.0,92.0,3.6,5.65,510.0,909.43,743.69
2018,12,5,11,30,764.0,108.0,3.6,5.7,500.0,846.58,696.46
2018,12,5,11,45,677.0,126.5,3.65,5.7,477.0,767.49,636.69
2018,12,5,12,0,590.0,145.0,3.7,5.7,454.0,688.81,575.85
2018,12,5,12,15,529.0,159.5,3.7,5.75,436.0,621.58,521.72
2018,12,5,12,30,468.0,174.0,3.7,5.8,418.0,565.46,475.45
2018,12,5,12,45,333.0,192.0,3.7,5.85,364.0,444.77,375.6
2018,12,5,13,0,198.0,210.0,3.7,5.9,310.0,337.89,285.26
2018,12,5,13,15,129.5,199.5,3.65,5.85,264.0,271.33,228.68
2018,12,5,13,30,61.0,189.0,3.6,5.8,218.0,200.1,167.66
2018,12,5,13,45,38.5,162.5,3.6,5.8,180.5,158.54,132.14
2018,12,5,14,0,16.0,136.0,3.6,5.8,143.0,114.95,94.64
2018,12,5,14,15,285.5,119.5,3.5,5.65,231.0,233.55,194.37
2018,12,5,14,30,555.0,103.0,3.4,5.5,319.0,312.71,253.69
2018,12,5,14,45,531.5,98.5,3.3,5.4,290.0,264.49,208.65
2018,12,5,15,0,508.0,94.0,3.2,5.3,261.0,218.55,165.88
2018,12,5,15,15,339.5,94.0,2.95,4.95,199.5,147.14,108.42
2018,12,5,15,30,171.0,94.0,2.7,4.6,138.0,97.32,72.29
2018,12,5,15,45,111.0,77.5,2.45,4.25,104.0,66.16,48.81
2018,12,5,16,0,51.0,61.0,2.2,3.9,70.0,44.86,35.51
2018,12,5,16,15,34.5,44.5,2.1,3.35,50.0,33.14,24.34
2018,12,5,16,30,18.0,28.0,2.0,2.8,30.0,21.3,12.48
2018,12,5,16,45,20.0,16.5,1.9,2.2,17.5,12.7,0.0
2018,12,5,17,0,22.0,5.0,1.8,1.6,5.0,3.93,0.0
2018,12,5,17,15,11.0,2.5,1.8,1.3,2.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,108.0,9.0,0.9,-3.15,12.5,0.0,0.0
2018,12,6,7,30,216.0,18.0,1.0,-2.5,25.0,188.89,0.0
2018,12,6,7,45,364.5,26.5,1.1,-1.85,61.0,390.62,272.76
2018,12,6,8,0,513.0,35.0,1.2,-1.2,97.0,532.84,441.18
2018,12,6,8,15,508.5,45.5,1.2,-0.65,127.5,569.03,479.13
2018,12,6,8,30,504.0,56.0,1.2,-0.1,158.0,588.89,499.06
2018,12,6,8,45,612.5,58.0,1.25,0.45,209.5,702.36,589.63
2018,12,6,9,0,721.0,60.0,1.3,1.0,261.0,808.17,669.01
2018,12,6,9,15,776.5,60.0,1.3,1.45,304.5,869.52,711.94
2018,12,6,9,30,832.0,60.0,1.3,1.9,348.0,928.11,751.73
2018,12,6,9,45,854.5,61.5,1.25,2.35,383.0,953.39,765.78
2018,12,6,10,0,877.0,63.0,1.2,2.8,418.0,963.92,769.49
2018,12,6,10,15,827.5,77.0,1.35,3.15,430.0,939.67,752.71
2018,12,6,10,30,778.0,91.0,1.5,3.5,442.0,899.7,724.84
2018,12,6,10,45,849.0,79.5,1.6,3.9,479.0,942.0,755.0
2018,12,6,11,0,920.0,68.0,1.7,4.3,516.0,966.91,771.56
2018,12,6,11,15,837.0,90.0,1.8,4.55,506.5,908.19,729.4
2018,12,6,11,30,754.0,112.0,1.9,4.8,497.0,842.72,682.67
2018,12,6,11,45,678.5,132.0,2.05,5.05,481.5,775.18,633.97
2018,12,6,12,0,603.0,152.0,2.2,5.3,466.0,707.08,583.15
2018,12,6,12,15,556.0,163.0,2.25,5.4,452.5,647.65,536.91
2018,12,6,12,30,509.0,174.0,2.3,5.5,439.0,597.54,496.91
2018,12,6,12,45,635.5,140.5,2.4,5.65,465.5,637.79,529.93
2018,12,6,13,0,762.0,107.0,2.5,5.8,492.0,657.92,545.9
2018,12,6,13,15,673.0,123.0,2.6,5.85,455.0,578.01,481.02
2018,12,6,13,30,584.0,139.0,2.7,5.9,418.0,502.84,419.39
2018,12,6,13,45,510.5,146.0,2.75,5.95,381.5,429.05,357.94
2018,12,6,14,0,437.0,153.0,2.8,6.0,345.0,367.73,305.72
2018,12,6,14,15,426.0,143.5,2.75,5.85,320.0,325.35,268.43
2018,12,6,14,30,415.0,134.0,2.7,5.7,295.0,283.78,230.99
2018,12,6,14,45,409.0,121.5,2.65,5.6,268.0,242.23,192.81
2018,12,6,15,0,403.0,109.0,2.6,5.5,241.0,201.3,154.8
2018,12,6,15,15,355.5,100.0,2.3,5.0,205.5,155.84,115.17
2018,12,6,15,30,308.0,91.0,2.0,4.5,170.0,116.08,82.3
2018,12,6,15,45,258.0,78.0,1.7,4.0,136.0,77.94,53.77
2018,12,6,16,0,208.0,65.0,1.4,3.5,102.0,48.4,38.8
2018,12,6,16,15,150.0,50.0,1.4,2.85,73.0,36.84,27.75
2018,12,6,16,30,92.0,35.0,1.4,2.2,44.0,25.95,16.48
2018,12,6,16,45,57.5,21.0,1.35,1.5,25.5,15.73,0.0
2018,12,6,17,0,23.0,7.0,1.3,0.8,7.0,5.51,0.0
2018,12,6,17,15,11.5,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,47.5,7.0,1.1,-1.2,8.5,0.0,0.0
2018,12,7,7,30,95.0,14.0,1.2,-0.5,17.0,87.74,0.0
2018,12,7,7,45,173.5,27.0,1.25,0.2,43.5,228.65,153.43
2018,12,7,8,0,252.0,40.0,1.3,0.9,70.0,324.2,272.56
2018,12,7,8,15,303.0,51.5,1.4,1.4,102.0,387.82,332.63
2018,12,7,8,30,354.0,63.0,1.5,1.9,134.0,453.91,390.64
2018,12,7,8,45,388.0,74.5,1.65,2.4,168.5,505.19,434.37
2018,12,7,9,0,422.0,86.0,1.8,2.9,203.0,556.21,476.26
2018,12,7,9,15,384.5,104.5,1.75,3.5,222.5,546.68,467.08
2018,12,7,9,30,347.0,123.0,1.7,4.1,242.0,533.77,453.95
2018,12,7,9,45,292.5,144.0,1.7,4.7,251.5,482.19,409.93
2018,12,7,10,0,238.0,165.0,1.7,5.3,261.0,452.06,382.57
2018,12,7,10,15,235.0,178.0,1.65,5.8,278.0,460.0,387.26
2018,12,7,10,30,232.0,191.0,1.6,6.3,295.0,466.78,390.67
2018,12,7,10,45,229.5,200.5,1.55,6.8,307.5,446.14,372.89
2018,12,7,11,0,227.0,210.0,1.5,7.3,320.0,447.13,372.13
2018,12,7,11,15,255.5,213.5,1.4,7.4,340.5,489.89,404.91
2018,12,7,11,30,284.0,217.0,1.3,7.5,361.0,508.64,418.55
2018,12,7,11,45,285.5,219.0,1.15,7.65,365.5,499.62,409.81
2018,12,7,12,0,287.0,221.0,1.0,7.8,370.0,489.52,400.47
2018,12,7,12,15,310.0,216.5,0.9,7.9,377.5,488.47,399.05
2018,12,7,12,30,333.0,212.0,0.8,8.0,385.0,485.03,395.56
2018,12,7,12,45,346.5,206.5,0.75,8.1,383.5,471.02,384.04
2018,12,7,13,0,360.0,201.0,0.7,8.2,382.0,455.11,370.97
2018,12,7,13,15,339.0,197.0,0.7,8.25,363.5,416.7,340.2
2018,12,7,13,30,318.0,193.0,0.7,8.3,345.0,379.56,310.2
2018,12,7,13,45,298.5,186.0,0.75,8.3,323.0,341.81,279.57
2018,12,7,14,0,279.0,179.0,0.8,8.3,301.0,305.69,249.69
2018,12,7,14,15,271.5,165.5,0.75,8.2,277.5,270.63,219.92
2018,12,7,14,30,264.0,152.0,0.7,8.1,254.0,236.45,190.32
2018,12,7,14,45,209.5,136.5,0.65,7.95,213.0,186.69,148.56
2018,12,7,15,0,155.0,121.0,0.6,7.8,172.0,139.59,109.35
2018,12,7,15,15,80.5,102.0,0.5,7.6,128.5,98.06,76.22
2018,12,7,15,30,6.0,83.0,0.4,7.4,85.0,63.59,49.78
2018,12,7,15,45,4.0,71.0,0.3,7.25,72.0,53.41,40.99
2018,12,7,16,0,2.0,59.0,0.2,7.1,59.0,43.5,33.92
2018,12,7,16,15,36.0,45.5,0.25,6.8,49.0,33.76,24.63
2018,12,7,16,30,70.0,32.0,0.3,6.5,39.0,23.85,14.44
2018,12,7,16,45,63.0,20.5,0.35,6.25,24.5,15.4,0.0
2018,12,7,17,0,56.0,9.0,0.4,6.0,10.0,7.08,0.0
2018,12,7,17,15,28.0,4.5,0.45,5.8,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,2.0,-0.25,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,2.1,-0.1,2.0,1.57,0.0
2018,12,8,7,45,0.0,13.0,2.2,0.0,13.0,9.88,0.82
2018,12,8,8,0,0.0,24.0,2.3,0.1,24.0,18.31,10.1
2018,12,8,8,15,0.0,38.0,2.35,0.35,38.0,29.82,20.73
2018,12,8,8,30,0.0,52.0,2.4,0.6,52.0,43.21,32.97
2018,12,8,8,45,1.0,71.0,2.4,0.8,71.5,63.51,51.35
2018,12,8,9,0,2.0,90.0,2.4,1.0,91.0,83.5,69.27
2018,12,8,9,15,14.5,110.0,2.4,1.25,115.0,115.63,98.28
2018,12,8,9,30,27.0,130.0,2.4,1.5,139.0,165.54,142.34
2018,12,8,9,45,78.0,150.0,2.4,1.75,180.5,237.37,206.21
2018,12,8,10,0,129.0,170.0,2.4,2.0,222.0,330.15,285.81
2018,12,8,10,15,106.0,179.5,2.3,2.2,224.0,313.86,269.89
2018,12,8,10,30,83.0,189.0,2.2,2.4,226.0,276.08,236.63
2018,12,8,10,45,62.5,192.5,2.1,2.6,221.0,254.89,217.42
2018,12,8,11,0,42.0,196.0,2.0,2.8,216.0,234.64,198.98
2018,12,8,11,15,47.0,200.0,2.0,2.9,223.0,239.51,203.03
2018,12,8,11,30,52.0,204.0,2.0,3.0,230.0,244.27,206.9
2018,12,8,11,45,27.0,178.0,2.0,3.1,191.5,189.04,159.13
2018,12,8,12,0,2.0,152.0,2.0,3.2,153.0,125.92,104.26
2018,12,8,12,15,1.5,153.0,2.0,3.3,154.0,125.79,104.2
2018,12,8,12,30,1.0,154.0,2.0,3.4,155.0,125.76,104.13
2018,12,8,12,45,6.0,164.0,2.05,3.5,167.5,137.97,114.78
2018,12,8,13,0,11.0,174.0,2.1,3.6,180.0,149.7,124.95
2018,12,8,13,15,17.0,177.0,2.05,3.6,185.5,155.18,129.8
2018,12,8,13,30,23.0,180.0,2.0,3.6,191.0,160.01,134.05
2018,12,8,13,45,17.5,168.5,2.0,3.6,176.5,145.11,121.25
2018,12,8,14,0,12.0,157.0,2.0,3.6,162.0,131.05,109.21
2018,12,8,14,15,6.0,122.5,1.9,3.55,125.0,98.49,81.13
2018,12,8,14,30,0.0,88.0,1.8,3.5,88.0,67.89,54.55
2018,12,8,14,45,0.0,79.0,1.75,3.5,79.0,60.75,48.38
2018,12,8,15,0,0.0,70.0,1.7,3.5,70.0,53.7,42.22
2018,12,8,15,15,0.0,63.0,1.55,3.25,63.0,48.27,37.46
2018,12,8,15,30,0.0,56.0,1.4,3.0,56.0,42.87,32.65
2018,12,8,15,45,0.0,46.0,1.3,2.75,46.0,35.2,25.74
2018,12,8,16,0,0.0,36.0,1.2,2.5,36.0,27.5,19.79
2018,12,8,16,15,0.0,27.0,1.3,2.3,27.0,20.6,13.1
2018,12,8,16,30,0.0,18.0,1.4,2.1,18.0,13.71,6.06
2018,12,8,16,45,10.0,10.5,1.45,1.9,10.5,8.26,0.0
2018,12,8,17,0,20.0,3.0,1.5,1.7,3.0,2.36,0.0
2018,12,8,17,15,10.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-1.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,4.5,-2.3,2.5,0.0,0.0
2018,12,9,7,30,0.0,5.0,4.6,-2.3,5.0,3.93,0.0
2018,12,9,7,45,0.0,10.0,4.7,-2.25,10.0,7.59,0.0
2018,12,9,8,0,0.0,15.0,4.8,-2.2,15.0,11.4,4.18
2018,12,9,8,15,0.0,19.5,4.9,-2.0,19.5,14.83,7.55
2018,12,9,8,30,0.0,24.0,5.0,-1.8,24.0,18.26,10.8
2018,12,9,8,45,0.0,25.5,5.1,-1.65,25.5,19.41,11.94
2018,12,9,9,0,0.0,27.0,5.2,-1.5,27.0,20.56,13.02
2018,12,9,9,15,0.0,38.0,5.3,-1.3,38.0,29.0,20.67
2018,12,9,9,30,0.0,49.0,5.4,-1.1,49.0,37.47,28.29
2018,12,9,9,45,0.0,45.0,5.5,-0.85,45.0,34.39,25.44
2018,12,9,10,0,0.0,41.0,5.6,-0.6,41.0,31.33,22.61
2018,12,9,10,15,0.0,43.5,5.75,-0.4,43.5,33.26,24.28
2018,12,9,10,30,0.0,46.0,5.9,-0.2,46.0,35.19,25.94
2018,12,9,10,45,0.5,58.0,6.05,0.0,58.0,44.93,34.6
2018,12,9,11,0,1.0,70.0,6.2,0.2,70.0,54.67,43.22
2018,12,9,11,15,1.0,71.5,6.2,0.4,72.0,55.82,44.15
2018,12,9,11,30,1.0,73.0,6.2,0.6,74.0,56.97,45.09
2018,12,9,11,45,2.0,91.0,6.2,0.85,92.5,72.07,58.41
2018,12,9,12,0,3.0,109.0,6.2,1.1,111.0,88.18,72.55
2018,12,9,12,15,13.0,115.5,5.9,1.15,122.5,101.62,84.72
2018,12,9,12,30,23.0,122.0,5.6,1.2,134.0,122.65,103.46
2018,12,9,12,45,13.5,114.5,5.25,1.25,121.5,99.83,83.06
2018,12,9,13,0,4.0,107.0,4.9,1.3,109.0,86.29,70.88
2018,12,9,13,15,12.0,107.0,5.05,1.25,112.5,91.18,75.44
2018,12,9,13,30,20.0,107.0,5.2,1.2,116.0,100.7,84.01
2018,12,9,13,45,26.5,106.0,5.35,1.15,117.5,101.83,85.07
2018,12,9,14,0,33.0,105.0,5.5,1.1,119.0,102.23,85.39
2018,12,9,14,15,22.0,97.0,5.65,1.05,106.0,88.32,73.01
2018,12,9,14,30,11.0,89.0,5.8,1.0,93.0,72.84,59.34
2018,12,9,14,45,5.5,72.0,5.95,0.9,74.0,57.03,45.38
2018,12,9,15,0,0.0,55.0,6.1,0.8,55.0,42.1,32.23
2018,12,9,15,15,139.5,58.0,6.15,0.7,94.0,77.35,57.68
2018,12,9,15,30,279.0,61.0,6.2,0.6,133.0,90.85,62.68
2018,12,9,15,45,337.5,65.5,6.2,0.45,137.0,78.03,51.15
2018,12,9,16,0,396.0,70.0,6.2,0.3,141.0,56.7,46.9
2018,12,9,16,15,307.5,56.0,6.2,0.2,102.0,41.93,32.61
2018,12,9,16,30,219.0,42.0,6.2,0.1,63.0,31.47,21.31
2018,12,9,16,45,126.0,25.5,6.15,-0.05,36.0,19.18,0.0
2018,12,9,17,0,33.0,9.0,6.1,-0.2,9.0,7.08,0.0
2018,12,9,17,15,16.5,4.5,6.05,-0.25,4.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-0.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-0.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-0.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-0.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-0.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,20.0,5.5,2.95,-1.2,6.0,0.0,0.0
2018,12,10,7,30,40.0,11.0,3.0,-1.1,12.0,40.82,0.0
2018,12,10,7,45,82.5,25.5,3.05,-0.95,33.0,129.2,70.27
2018,12,10,8,0,125.0,40.0,3.1,-0.8,54.0,194.97,163.84
2018,12,10,8,15,158.5,55.0,3.15,-0.65,80.5,244.46,213.23
2018,12,10,8,30,192.0,70.0,3.2,-0.5,107.0,295.17,260.67
2018,12,10,8,45,216.5,85.5,3.25,-0.3,136.5,338.99,300.43
2018,12,10,9,0,241.0,101.0,3.3,-0.1,166.0,382.67,338.85
2018,12,10,9,15,277.0,113.0,3.35,0.05,198.5,431.61,381.16
2018,12,10,9,30,313.0,125.0,3.4,0.2,231.0,480.37,422.27
2018,12,10,9,45,418.5,121.0,3.45,0.35,277.5,599.16,521.56
2018,12,10,10,0,524.0,117.0,3.5,0.5,324.0,693.85,596.72
2018,12,10,10,15,527.5,125.5,3.5,0.65,346.5,702.82,601.96
2018,12,10,10,30,531.0,134.0,3.5,0.8,369.0,709.34,605.86
2018,12,10,10,45,605.5,121.5,3.5,0.95,402.0,766.83,650.01
2018,12,10,11,0,680.0,109.0,3.5,1.1,435.0,809.92,681.98
2018,12,10,11,15,675.5,114.0,3.45,1.25,446.0,795.23,668.94
2018,12,10,11,30,671.0,119.0,3.4,1.4,457.0,777.83,654.43
2018,12,10,11,45,499.0,160.0,3.35,1.55,413.0,641.54,545.04
2018,12,10,12,0,327.0,201.0,3.3,1.7,369.0,501.96,428.63
2018,12,10,12,15,301.0,207.5,3.3,1.85,362.0,472.78,404.09
2018,12,10,12,30,275.0,214.0,3.3,2.0,355.0,444.16,379.35
2018,12,10,12,45,230.0,217.5,3.3,2.1,334.5,383.4,327.93
2018,12,10,13,0,185.0,221.0,3.3,2.2,314.0,342.72,292.73
2018,12,10,13,15,233.0,208.0,3.25,2.3,321.0,361.73,308.85
2018,12,10,13,30,281.0,195.0,3.2,2.4,328.0,361.57,308.34
2018,12,10,13,45,390.0,166.0,3.15,2.45,341.0,385.91,327.96
2018,12,10,14,0,499.0,137.0,3.1,2.5,354.0,387.01,326.62
2018,12,10,14,15,314.5,147.5,2.95,2.5,281.0,274.9,230.73
2018,12,10,14,30,130.0,158.0,2.8,2.5,208.0,186.12,155.58
2018,12,10,14,45,86.5,141.0,2.65,2.45,173.0,142.01,117.59
2018,12,10,15,0,43.0,124.0,2.5,2.4,138.0,109.93,90.42
2018,12,10,15,15,109.0,109.5,2.2,2.15,139.0,110.43,87.79
2018,12,10,15,30,175.0,95.0,1.9,1.9,140.0,101.12,76.13
2018,12,10,15,45,167.5,80.5,1.55,1.65,117.5,75.17,54.72
2018,12,10,16,0,160.0,66.0,1.2,1.4,95.0,50.44,37.62
2018,12,10,16,15,113.5,50.5,1.1,0.9,68.0,36.95,28.09
2018,12,10,16,30,67.0,35.0,1.0,0.4,41.0,25.97,16.69
2018,12,10,16,45,49.5,21.0,0.95,-0.1,24.0,15.72,0.0
2018,12,10,17,0,32.0,7.0,0.9,-0.6,7.0,5.51,0.0
2018,12,10,17,15,16.0,3.5,0.9,-0.65,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
