Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,20,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,15,102.5,7.5,1.1,-4.65,10.0,0.0,0.0
2018,12,11,7,30,205.0,15.0,1.2,-4.0,20.0,176.39,0.0
2018,12,11,7,45,381.5,24.0,1.3,-3.35,56.5,391.16,199.43
2018,12,11,8,0,558.0,33.0,1.4,-2.7,93.0,565.27,462.05
2018,12,11,8,15,639.0,39.0,1.4,-2.05,138.0,663.12,553.41
2018,12,11,8,30,720.0,45.0,1.4,-1.4,183.0,760.56,633.52
2018,12,11,8,45,769.0,49.5,1.45,-0.8,228.0,826.36,685.57
2018,12,11,9,0,818.0,54.0,1.5,-0.2,273.0,890.42,733.54
2018,12,11,9,15,853.5,58.5,1.55,0.3,317.0,939.35,768.41
2018,12,11,9,30,889.0,63.0,1.6,0.8,361.0,985.44,799.96
2018,12,11,9,45,910.5,66.5,1.65,1.35,399.0,1013.24,817.41
2018,12,11,10,0,932.0,70.0,1.7,1.9,437.0,1037.33,832.05
2018,12,11,10,15,946.0,72.5,1.75,2.3,468.0,1048.83,838.13
2018,12,11,10,30,960.0,75.0,1.8,2.7,499.0,1045.23,833.84
2018,12,11,10,45,969.0,77.0,1.85,3.15,522.5,1043.06,830.7
2018,12,11,11,0,978.0,79.0,1.9,3.6,546.0,1036.86,824.86
2018,12,11,11,15,983.5,80.5,1.95,3.95,562.0,1022.72,813.95
2018,12,11,11,30,989.0,82.0,2.0,4.3,578.0,1004.65,800.51
2018,12,11,11,45,988.0,82.5,2.05,4.7,584.0,975.78,779.45
2018,12,11,12,0,987.0,83.0,2.1,5.1,590.0,943.49,756.08
2018,12,11,12,15,981.0,84.0,2.2,5.35,587.5,904.42,728.75
2018,12,11,12,30,975.0,85.0,2.3,5.6,585.0,862.54,699.13
2018,12,11,12,45,969.5,85.5,2.35,5.9,576.0,817.85,666.58
2018,12,11,13,0,964.0,86.0,2.4,6.2,567.0,776.89,635.67
2018,12,11,13,15,956.5,85.0,2.4,6.35,550.0,723.83,593.43
2018,12,11,13,30,949.0,84.0,2.4,6.5,533.0,669.01,548.86
2018,12,11,13,45,932.5,82.0,2.4,6.6,506.0,606.77,497.39
2018,12,11,14,0,916.0,80.0,2.4,6.7,479.0,544.27,444.23
2018,12,11,14,15,898.5,77.5,2.25,6.65,447.0,480.88,388.52
2018,12,11,14,30,881.0,75.0,2.1,6.6,415.0,417.97,331.71
2018,12,11,14,45,857.0,71.5,1.95,6.55,377.5,352.79,271.97
2018,12,11,15,0,833.0,68.0,1.8,6.5,340.0,289.46,213.12
2018,12,11,15,15,798.5,63.5,1.65,5.8,297.5,225.23,154.98
2018,12,11,15,30,764.0,59.0,1.5,5.1,255.0,164.71,102.83
2018,12,11,15,45,703.5,53.5,1.3,4.4,209.5,105.21,59.35
2018,12,11,16,0,643.0,48.0,1.1,3.7,164.0,53.21,34.46
2018,12,11,16,15,553.5,39.5,1.2,2.85,120.0,33.41,24.66
2018,12,11,16,30,464.0,31.0,1.3,2.0,76.0,26.2,16.78
2018,12,11,16,45,294.5,21.0,1.35,1.15,44.0,17.56,0.0
2018,12,11,17,0,125.0,11.0,1.4,0.3,12.0,8.65,0.0
2018,12,11,17,15,62.5,5.5,1.45,0.2,6.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,7,15,31.5,5.5,0.85,-0.8,6.0,0.0,0.0
2018,12,12,7,30,63.0,11.0,0.8,-0.4,12.0,59.16,0.0
2018,12,12,7,45,114.5,24.0,0.75,0.05,33.5,167.51,73.1
2018,12,12,8,0,166.0,37.0,0.7,0.5,55.0,246.02,202.45
2018,12,12,8,15,210.5,51.5,0.65,0.9,84.5,305.98,260.83
2018,12,12,8,30,255.0,66.0,0.6,1.3,114.0,367.91,315.48
2018,12,12,8,45,235.5,81.5,0.6,1.75,134.0,350.63,302.22
2018,12,12,9,0,216.0,97.0,0.6,2.2,154.0,352.96,303.99
2018,12,12,9,15,301.0,104.5,0.6,2.5,197.5,442.2,378.65
2018,12,12,9,30,386.0,112.0,0.6,2.8,241.0,557.42,469.1
2018,12,12,9,45,495.5,105.5,0.55,3.05,288.5,653.88,540.17
2018,12,12,10,0,605.0,99.0,0.5,3.3,336.0,761.24,616.11
2018,12,12,10,15,591.5,110.0,0.5,3.45,355.5,756.76,609.81
2018,12,12,10,30,578.0,121.0,0.5,3.6,375.0,749.34,603.26
2018,12,12,10,45,527.0,141.5,0.55,3.8,382.0,705.35,570.86
2018,12,12,11,0,476.0,162.0,0.6,4.0,389.0,669.81,544.06
2018,12,12,11,15,475.5,167.0,0.7,4.1,399.5,661.9,538.95
2018,12,12,11,30,475.0,172.0,0.8,4.2,410.0,651.92,531.83
2018,12,12,11,45,552.5,153.5,0.85,4.3,434.0,681.88,555.81
2018,12,12,12,0,630.0,135.0,0.9,4.4,458.0,715.85,581.18
2018,12,12,12,15,732.0,107.5,1.0,4.55,482.5,743.09,601.72
2018,12,12,12,30,834.0,80.0,1.1,4.7,507.0,756.54,612.31
2018,12,12,12,45,752.0,99.0,1.15,4.85,479.5,681.0,556.42
2018,12,12,13,0,670.0,118.0,1.2,5.0,452.0,612.06,502.8
2018,12,12,13,15,501.5,152.0,1.15,4.95,397.5,494.54,409.12
2018,12,12,13,30,333.0,186.0,1.1,4.9,343.0,384.94,320.03
2018,12,12,13,45,379.5,167.5,1.05,4.85,338.5,383.16,318.21
2018,12,12,14,0,426.0,149.0,1.0,4.8,334.0,364.03,300.86
2018,12,12,14,15,362.0,148.0,0.95,4.65,298.0,306.71,252.24
2018,12,12,14,30,298.0,147.0,0.9,4.5,262.0,248.28,202.73
2018,12,12,14,45,259.0,136.5,0.85,4.35,230.0,205.57,165.75
2018,12,12,15,0,220.0,126.0,0.8,4.2,198.0,167.37,132.63
2018,12,12,15,15,255.0,108.0,0.8,3.85,181.5,143.02,108.85
2018,12,12,15,30,290.0,90.0,0.8,3.5,165.0,117.53,84.41
2018,12,12,15,45,266.0,76.5,0.8,3.15,136.0,82.84,56.99
2018,12,12,16,0,242.0,63.0,0.8,2.8,107.0,51.36,36.74
2018,12,12,16,15,175.0,49.5,0.85,2.6,76.5,36.68,27.67
2018,12,12,16,30,108.0,36.0,0.9,2.4,46.0,26.7,17.23
2018,12,12,16,45,71.0,22.0,0.95,2.15,27.0,16.47,0.0
2018,12,12,17,0,34.0,8.0,1.0,1.9,8.0,6.29,0.0
2018,12,12,17,15,17.0,4.0,1.0,1.8,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,11.0,4.5,0.55,0.1,4.5,0.0,0.0
2018,12,13,7,30,22.0,9.0,0.5,0.4,9.0,24.69,0.0
2018,12,13,7,45,53.0,23.5,0.45,0.7,28.0,86.4,29.32
2018,12,13,8,0,84.0,38.0,0.4,1.0,47.0,157.5,127.74
2018,12,13,8,15,137.0,53.5,0.4,1.4,75.5,224.13,190.74
2018,12,13,8,30,190.0,69.0,0.4,1.8,104.0,292.88,251.69
2018,12,13,8,45,239.5,81.5,0.4,2.15,137.0,354.69,304.82
2018,12,13,9,0,289.0,94.0,0.4,2.5,170.0,417.9,357.16
2018,12,13,9,15,312.0,107.0,0.55,2.9,200.5,456.84,388.84
2018,12,13,9,30,335.0,120.0,0.7,3.3,231.0,495.0,419.38
2018,12,13,9,45,331.0,134.0,0.8,3.75,253.5,507.03,427.61
2018,12,13,10,0,327.0,148.0,0.9,4.2,276.0,517.42,434.61
2018,12,13,10,15,389.5,148.5,1.0,4.7,311.5,597.07,496.35
2018,12,13,10,30,452.0,149.0,1.1,5.2,347.0,651.72,537.45
2018,12,13,10,45,437.0,159.5,1.2,5.7,358.5,641.0,527.25
2018,12,13,11,0,422.0,170.0,1.3,6.2,370.0,628.42,516.41
2018,12,13,11,15,439.5,172.5,1.35,6.45,386.5,635.24,521.2
2018,12,13,11,30,457.0,175.0,1.4,6.7,403.0,639.46,523.82
2018,12,13,11,45,467.5,176.5,1.4,6.95,412.5,633.73,518.44
2018,12,13,12,0,478.0,178.0,1.4,7.2,422.0,625.55,511.34
2018,12,13,12,15,507.5,169.0,1.45,7.4,428.0,619.18,506.65
2018,12,13,12,30,537.0,160.0,1.5,7.6,434.0,609.2,499.02
2018,12,13,12,45,432.0,176.0,1.55,7.8,394.5,522.48,429.91
2018,12,13,13,0,327.0,192.0,1.6,8.0,355.0,426.88,353.32
2018,12,13,13,15,505.0,151.0,1.55,8.15,394.0,496.67,409.99
2018,12,13,13,30,683.0,110.0,1.5,8.3,433.0,541.28,443.44
2018,12,13,13,45,738.5,95.0,1.45,8.4,429.0,517.87,422.07
2018,12,13,14,0,794.0,80.0,1.4,8.5,425.0,487.08,394.23
2018,12,13,14,15,665.5,96.5,1.3,8.4,372.5,399.99,321.76
2018,12,13,14,30,537.0,113.0,1.2,8.3,320.0,318.52,253.83
2018,12,13,14,45,386.0,117.5,1.1,8.2,259.5,237.88,187.29
2018,12,13,15,0,235.0,122.0,1.0,8.1,199.0,168.64,131.43
2018,12,13,15,15,192.5,111.0,0.95,7.65,169.0,133.13,101.66
2018,12,13,15,30,150.0,100.0,0.9,7.2,139.0,100.62,75.17
2018,12,13,15,45,134.5,84.0,0.85,6.75,114.0,75.28,54.78
2018,12,13,16,0,119.0,68.0,0.8,6.3,89.0,52.22,38.25
2018,12,13,16,15,74.0,51.0,0.85,5.9,63.0,37.3,27.85
2018,12,13,16,30,29.0,34.0,0.9,5.5,37.0,25.25,15.8
2018,12,13,16,45,26.5,20.5,1.0,5.1,22.0,15.44,0.0
2018,12,13,17,0,24.0,7.0,1.1,4.7,7.0,5.51,0.0
2018,12,13,17,15,12.0,3.5,1.1,4.4,3.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,15,2.0,3.0,3.05,3.15,3.0,0.0,0.0
2018,12,14,7,30,4.0,6.0,3.1,3.2,6.0,7.92,0.0
2018,12,14,7,45,2.0,19.0,3.1,3.25,19.0,18.27,0.11
2018,12,14,8,0,0.0,32.0,3.1,3.3,32.0,30.72,19.82
2018,12,14,8,15,1.0,48.0,3.15,3.45,48.0,48.2,36.25
2018,12,14,8,30,2.0,64.0,3.2,3.6,64.0,64.5,51.19
2018,12,14,8,45,6.0,78.0,3.2,3.75,79.5,80.18,65.57
2018,12,14,9,0,10.0,92.0,3.2,3.9,95.0,96.08,79.94
2018,12,14,9,15,8.5,104.0,3.25,4.0,106.5,104.22,87.04
2018,12,14,9,30,7.0,116.0,3.3,4.1,118.0,112.58,94.19
2018,12,14,9,45,7.5,126.0,3.3,4.2,128.5,120.65,101.08
2018,12,14,10,0,8.0,136.0,3.3,4.3,139.0,128.96,108.11
2018,12,14,10,15,9.5,146.0,3.25,4.45,150.0,138.42,116.11
2018,12,14,10,30,11.0,156.0,3.2,4.6,161.0,147.98,124.12
2018,12,14,10,45,14.0,165.0,3.2,4.75,171.5,157.92,132.51
2018,12,14,11,0,17.0,174.0,3.2,4.9,182.0,167.84,140.85
2018,12,14,11,15,14.0,175.5,3.25,5.15,182.0,164.27,137.34
2018,12,14,11,30,11.0,177.0,3.3,5.4,182.0,161.09,134.25
2018,12,14,11,45,16.5,185.0,3.4,5.65,193.0,172.23,143.74
2018,12,14,12,0,22.0,193.0,3.5,5.9,204.0,183.03,152.88
2018,12,14,12,15,41.0,204.0,3.5,6.15,225.0,224.03,187.84
2018,12,14,12,30,60.0,215.0,3.5,6.4,246.0,246.92,207.22
2018,12,14,12,45,57.5,210.0,3.55,6.65,239.0,235.01,196.88
2018,12,14,13,0,55.0,205.0,3.6,6.9,232.0,223.52,186.98
2018,12,14,13,15,34.5,187.5,3.6,6.95,204.5,188.21,156.78
2018,12,14,13,30,14.0,170.0,3.6,7.0,177.0,146.33,120.94
2018,12,14,13,45,10.0,160.0,3.55,7.1,165.0,134.11,110.56
2018,12,14,14,0,6.0,150.0,3.5,7.2,153.0,122.53,100.7
2018,12,14,14,15,6.0,142.0,3.45,7.1,144.5,115.02,94.41
2018,12,14,14,30,6.0,134.0,3.4,7.0,136.0,107.6,88.15
2018,12,14,14,45,3.0,117.0,3.35,6.9,118.0,91.99,74.82
2018,12,14,15,0,0.0,100.0,3.3,6.8,100.0,77.11,62.08
2018,12,14,15,15,9.0,96.5,3.25,6.7,99.0,75.76,60.57
2018,12,14,15,30,18.0,93.0,3.2,6.6,98.0,73.01,57.66
2018,12,14,15,45,13.0,78.5,3.1,6.5,81.5,59.72,46.19
2018,12,14,16,0,8.0,64.0,3.0,6.4,65.0,47.2,35.34
2018,12,14,16,15,4.0,48.0,2.9,6.3,48.5,35.29,25.98
2018,12,14,16,30,0.0,32.0,2.8,6.2,32.0,23.81,14.53
2018,12,14,16,45,7.5,18.5,2.75,6.1,18.5,14.08,0.0
2018,12,14,17,0,15.0,5.0,2.7,6.0,5.0,3.93,0.0
2018,12,14,17,15,7.5,2.5,2.65,5.95,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,7.5,3.0,1.4,5.6,3.0,0.0,0.0
2018,12,15,7,30,15.0,6.0,1.6,5.7,6.0,16.69,0.0
2018,12,15,7,45,59.0,21.0,1.8,5.8,26.0,97.22,16.74
2018,12,15,8,0,103.0,36.0,2.0,5.9,46.0,170.73,135.92
2018,12,15,8,15,147.5,51.0,2.1,6.15,73.5,229.41,193.7
2018,12,15,8,30,192.0,66.0,2.2,6.4,101.0,289.9,248.54
2018,12,15,8,45,198.5,77.5,2.25,6.6,121.5,310.03,267.18
2018,12,15,9,0,205.0,89.0,2.3,6.8,142.0,330.31,285.02
2018,12,15,9,15,134.0,93.0,2.35,7.15,130.0,243.14,209.75
2018,12,15,9,30,63.0,97.0,2.4,7.5,118.0,157.03,133.69
2018,12,15,9,45,93.0,113.5,2.45,7.8,148.0,223.73,191.4
2018,12,15,10,0,123.0,130.0,2.5,8.1,178.0,271.04,231.43
2018,12,15,10,15,158.0,138.0,2.4,8.35,204.0,311.1,265.02
2018,12,15,10,30,193.0,146.0,2.3,8.6,230.0,372.54,315.06
2018,12,15,10,45,201.0,166.0,2.2,8.8,257.5,399.62,335.52
2018,12,15,11,0,209.0,186.0,2.1,9.0,285.0,402.83,337.15
2018,12,15,11,15,245.0,180.5,1.95,9.05,300.0,442.96,368.97
2018,12,15,11,30,281.0,175.0,1.8,9.1,315.0,459.17,381.54
2018,12,15,11,45,359.0,180.5,1.65,9.1,362.0,522.63,431.49
2018,12,15,12,0,437.0,186.0,1.5,9.1,409.0,600.52,490.01
2018,12,15,12,15,398.0,187.5,1.35,9.2,390.5,550.96,449.15
2018,12,15,12,30,359.0,189.0,1.2,9.3,372.0,484.68,396.78
2018,12,15,12,45,410.5,180.0,1.05,9.35,386.5,512.08,417.42
2018,12,15,13,0,462.0,171.0,0.9,9.4,401.0,516.27,419.17
2018,12,15,13,15,322.5,176.0,0.8,9.5,334.0,389.97,318.49
2018,12,15,13,30,183.0,181.0,0.7,9.6,267.0,279.7,229.16
2018,12,15,13,45,150.5,171.0,0.6,9.65,239.5,240.31,196.89
2018,12,15,14,0,118.0,161.0,0.5,9.7,212.0,204.32,166.81
2018,12,15,14,15,215.0,151.0,0.4,9.7,236.5,237.53,192.72
2018,12,15,14,30,312.0,141.0,0.3,9.7,261.0,250.46,199.75
2018,12,15,14,45,224.0,137.5,0.25,9.7,219.5,196.84,155.32
2018,12,15,15,0,136.0,134.0,0.2,9.7,178.0,148.41,116.42
2018,12,15,15,15,194.5,111.0,0.2,9.55,165.5,134.62,101.76
2018,12,15,15,30,253.0,88.0,0.2,9.4,153.0,109.98,77.58
2018,12,15,15,45,353.5,75.5,0.25,9.3,149.5,92.1,59.62
2018,12,15,16,0,454.0,63.0,0.3,9.2,146.0,62.77,41.14
2018,12,15,16,15,357.0,51.5,0.3,8.95,106.0,39.1,29.13
2018,12,15,16,30,260.0,40.0,0.3,8.7,66.0,30.24,19.89
2018,12,15,16,45,144.0,23.5,0.3,8.5,36.5,17.79,0.0
2018,12,15,17,0,28.0,7.0,0.3,8.3,7.0,5.51,0.0
2018,12,15,17,15,14.0,3.5,0.35,8.25,3.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,20.0,3.5,2.45,5.4,4.0,0.0,0.0
2018,12,16,7,30,40.0,7.0,2.6,5.6,8.0,37.39,0.0
2018,12,16,7,45,76.0,21.5,2.8,5.85,27.5,112.61,9.3
2018,12,16,8,0,112.0,36.0,3.0,6.1,47.0,179.41,142.34
2018,12,16,8,15,177.0,49.5,3.1,6.45,77.0,252.97,214.27
2018,12,16,8,30,242.0,63.0,3.2,6.8,107.0,351.7,301.34
2018,12,16,8,45,375.0,68.0,3.35,7.1,155.5,482.56,413.42
2018,12,16,9,0,508.0,73.0,3.5,7.4,204.0,625.77,530.35
2018,12,16,9,15,616.5,69.5,3.6,7.95,253.0,731.45,612.6
2018,12,16,9,30,725.0,66.0,3.7,8.5,302.0,827.79,684.93
2018,12,16,9,45,748.5,68.5,3.8,9.05,335.0,856.09,704.01
2018,12,16,10,0,772.0,71.0,3.9,9.6,368.0,881.27,720.8
2018,12,16,10,15,794.0,72.0,3.95,10.15,397.5,899.71,732.05
2018,12,16,10,30,816.0,73.0,4.0,10.7,427.0,914.61,740.62
2018,12,16,10,45,825.5,75.0,4.1,11.25,448.5,915.11,738.91
2018,12,16,11,0,835.0,77.0,4.2,11.8,470.0,912.02,734.81
2018,12,16,11,15,840.5,78.0,4.2,12.05,484.5,900.32,724.8
2018,12,16,11,30,846.0,79.0,4.2,12.3,499.0,885.14,712.47
2018,12,16,11,45,848.0,80.0,4.2,12.6,506.5,863.45,695.38
2018,12,16,12,0,850.0,81.0,4.2,12.9,514.0,838.54,676.1
2018,12,16,12,15,844.0,83.0,4.2,13.05,512.5,805.18,651.01
2018,12,16,12,30,838.0,85.0,4.2,13.2,511.0,769.3,624.07
2018,12,16,12,45,701.5,116.0,4.2,13.3,469.0,669.9,547.59
2018,12,16,13,0,565.0,147.0,4.2,13.4,427.0,564.3,463.2
2018,12,16,13,15,424.0,165.0,4.15,13.4,371.5,460.53,378.86
2018,12,16,13,30,283.0,183.0,4.1,13.4,316.0,354.59,291.75
2018,12,16,13,45,237.0,177.5,4.05,13.4,285.5,305.65,250.99
2018,12,16,14,0,191.0,172.0,4.0,13.4,255.0,251.39,205.59
2018,12,16,14,15,249.0,152.0,3.95,13.2,253.0,254.12,206.7
2018,12,16,14,30,307.0,132.0,3.9,13.0,251.0,241.15,193.59
2018,12,16,14,45,468.0,105.0,3.8,12.85,267.5,256.91,200.44
2018,12,16,15,0,629.0,78.0,3.7,12.7,284.0,250.11,185.49
2018,12,16,15,15,523.5,72.5,3.55,12.35,229.5,181.28,127.53
2018,12,16,15,30,418.0,67.0,3.4,12.0,175.0,124.89,82.57
2018,12,16,15,45,428.0,58.5,3.25,11.6,152.5,89.33,53.85
2018,12,16,16,0,438.0,50.0,3.1,11.2,130.0,52.69,31.97
2018,12,16,16,15,390.0,42.5,2.9,10.7,99.5,34.87,25.14
2018,12,16,16,30,342.0,35.0,2.7,10.2,69.0,29.05,18.74
2018,12,16,16,45,209.5,22.5,2.55,9.65,40.0,18.61,0.0
2018,12,16,17,0,77.0,10.0,2.4,9.1,11.0,7.87,0.0
2018,12,16,17,15,38.5,5.0,2.3,8.8,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,25.0,4.0,1.35,2.35,4.5,0.0,0.0
2018,12,17,7,30,50.0,8.0,1.4,3.1,9.0,46.09,0.0
2018,12,17,7,45,113.5,21.0,1.45,3.85,30.0,156.21,0.0
2018,12,17,8,0,177.0,34.0,1.5,4.6,51.0,251.92,199.96
2018,12,17,8,15,210.5,44.5,1.75,5.35,75.0,294.73,248.7
2018,12,17,8,30,244.0,55.0,2.0,6.1,99.0,340.53,291.32
2018,12,17,8,45,308.0,68.0,2.25,6.85,137.5,420.05,359.98
2018,12,17,9,0,372.0,81.0,2.5,7.6,176.0,500.62,426.65
2018,12,17,9,15,566.5,73.5,2.65,8.15,244.5,688.27,575.3
2018,12,17,9,30,761.0,66.0,2.8,8.7,313.0,862.52,705.43
2018,12,17,9,45,819.0,63.5,2.95,9.3,355.0,918.31,743.71
2018,12,17,10,0,877.0,61.0,3.1,9.9,397.0,959.33,771.5
2018,12,17,10,15,894.0,62.0,3.15,10.3,427.0,972.46,778.67
2018,12,17,10,30,911.0,63.0,3.2,10.7,457.0,982.0,783.49
2018,12,17,10,45,923.0,64.0,3.25,11.15,480.5,982.95,782.11
2018,12,17,11,0,935.0,65.0,3.3,11.6,504.0,980.06,778.18
2018,12,17,11,15,942.0,65.0,3.3,11.9,519.5,967.26,767.43
2018,12,17,11,30,949.0,65.0,3.3,12.2,535.0,950.72,754.26
2018,12,17,11,45,952.5,65.5,3.3,12.55,543.5,927.98,736.72
2018,12,17,12,0,956.0,66.0,3.3,12.9,552.0,901.7,716.8
2018,12,17,12,15,956.5,65.5,3.25,13.1,552.0,868.25,691.89
2018,12,17,12,30,957.0,65.0,3.2,13.3,552.0,831.67,664.78
2018,12,17,12,45,952.0,64.5,3.15,13.5,543.0,788.04,632.48
2018,12,17,13,0,947.0,64.0,3.1,13.7,534.0,742.02,598.31
2018,12,17,13,15,939.5,63.5,3.05,13.75,518.0,692.19,559.3
2018,12,17,13,30,932.0,63.0,3.0,13.8,502.0,640.63,517.59
2018,12,17,13,45,922.0,62.0,2.9,13.9,479.5,585.64,471.93
2018,12,17,14,0,912.0,61.0,2.8,14.0,457.0,529.67,424.3
2018,12,17,14,15,897.5,59.0,2.6,13.8,427.5,469.9,372.61
2018,12,17,14,30,883.0,57.0,2.4,13.6,398.0,410.2,319.56
2018,12,17,14,45,861.0,55.0,2.2,13.45,363.0,348.29,263.6
2018,12,17,15,0,839.0,53.0,2.0,13.3,328.0,287.81,208.1
2018,12,17,15,15,804.0,49.5,1.85,12.55,287.0,223.8,150.99
2018,12,17,15,30,769.0,46.0,1.7,11.8,246.0,163.86,99.48
2018,12,17,15,45,694.5,44.5,1.55,11.05,201.5,105.86,56.95
2018,12,17,16,0,620.0,43.0,1.4,10.3,157.0,56.74,31.68
2018,12,17,16,15,486.5,37.0,1.4,9.55,111.5,30.94,21.83
2018,12,17,16,30,353.0,31.0,1.4,8.8,66.0,25.68,16.11
2018,12,17,16,45,246.5,21.0,1.45,8.05,39.5,17.38,0.0
2018,12,17,17,0,140.0,11.0,1.5,7.3,13.0,8.65,0.0
2018,12,17,17,15,70.0,5.5,1.5,7.1,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,63.5,5.0,1.2,0.25,5.5,0.0,0.0
2018,12,18,7,30,127.0,10.0,1.3,1.0,11.0,108.82,0.0
2018,12,18,7,45,301.5,19.0,1.35,1.7,42.0,308.32,0.0
2018,12,18,8,0,476.0,28.0,1.4,2.4,73.0,486.76,379.96
2018,12,18,8,15,563.5,33.5,1.7,3.1,113.5,586.04,483.66
2018,12,18,8,30,651.0,39.0,2.0,3.8,154.0,686.17,569.76
2018,12,18,8,45,703.0,43.0,2.3,4.45,196.5,752.39,625.43
2018,12,18,9,0,755.0,47.0,2.6,5.1,239.0,817.58,677.7
2018,12,18,9,15,789.0,49.5,2.7,5.5,278.5,861.8,711.13
2018,12,18,9,30,823.0,52.0,2.8,5.9,318.0,892.84,733.54
2018,12,18,9,45,846.0,54.0,2.9,6.35,353.0,919.98,752.24
2018,12,18,10,0,869.0,56.0,3.0,6.8,388.0,944.08,768.26
2018,12,18,10,15,885.0,57.0,2.9,7.1,417.5,956.51,774.23
2018,12,18,10,30,901.0,58.0,2.8,7.4,447.0,965.41,777.63
2018,12,18,10,45,912.0,59.0,2.75,7.75,470.0,965.77,775.26
2018,12,18,11,0,923.0,60.0,2.7,8.1,493.0,962.35,770.4
2018,12,18,11,15,898.0,68.0,2.55,8.35,500.5,931.09,745.09
2018,12,18,11,30,873.0,76.0,2.4,8.6,508.0,907.03,725.41
2018,12,18,11,45,762.0,105.0,2.3,8.8,486.5,824.33,663.82
2018,12,18,12,0,651.0,134.0,2.2,9.0,465.0,736.61,598.29
2018,12,18,12,15,670.0,129.0,2.1,9.2,469.5,721.35,586.48
2018,12,18,12,30,689.0,124.0,2.0,9.4,474.0,702.45,571.21
2018,12,18,12,45,793.5,97.5,1.9,9.55,495.0,716.17,580.98
2018,12,18,13,0,898.0,71.0,1.8,9.7,516.0,717.22,580.85
2018,12,18,13,15,900.5,68.0,1.75,9.8,503.5,673.25,545.62
2018,12,18,13,30,903.0,65.0,1.7,9.9,491.0,626.8,507.98
2018,12,18,13,45,887.0,64.5,1.6,9.95,467.0,570.49,461.51
2018,12,18,14,0,871.0,64.0,1.5,10.0,443.0,513.85,413.67
2018,12,18,14,15,866.5,60.0,1.45,9.9,416.5,458.7,366.05
2018,12,18,14,30,862.0,56.0,1.4,9.8,390.0,402.63,316.09
2018,12,18,14,45,839.5,54.5,1.35,9.75,355.5,342.3,261.54
2018,12,18,15,0,817.0,53.0,1.3,9.7,321.0,283.04,207.03
2018,12,18,15,15,784.0,50.0,1.15,9.15,282.0,221.63,151.53
2018,12,18,15,30,751.0,47.0,1.0,8.6,243.0,163.6,101.03
2018,12,18,15,45,699.5,43.5,0.9,8.05,201.0,106.99,58.04
2018,12,18,16,0,648.0,40.0,0.8,7.5,159.0,56.5,30.56
2018,12,18,16,15,547.0,35.5,0.9,6.85,117.5,32.67,23.67
2018,12,18,16,30,446.0,31.0,1.0,6.2,76.0,26.07,16.72
2018,12,18,16,45,279.5,20.5,1.05,5.6,44.0,17.02,0.0
2018,12,18,17,0,113.0,10.0,1.1,5.0,12.0,7.87,0.0
2018,12,18,17,15,56.5,5.0,1.1,4.75,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,15,16.0,3.5,0.75,-0.3,3.5,0.0,0.0
2018,12,19,7,30,32.0,7.0,0.7,0.1,7.0,30.91,0.0
2018,12,19,7,45,75.0,20.5,0.65,0.5,26.0,108.96,0.0
2018,12,19,8,0,118.0,34.0,0.6,0.9,45.0,181.81,143.18
2018,12,19,8,15,169.5,48.0,0.65,1.35,73.0,244.55,207.83
2018,12,19,8,30,221.0,62.0,0.7,1.8,101.0,310.08,267.03
2018,12,19,8,45,269.0,75.0,0.75,2.2,134.5,394.42,338.78
2018,12,19,9,0,317.0,88.0,0.8,2.6,168.0,458.5,392.0
2018,12,19,9,15,353.0,98.5,0.75,3.1,201.0,507.73,430.65
2018,12,19,9,30,389.0,109.0,0.7,3.6,234.0,556.35,467.37
2018,12,19,9,45,404.5,119.5,0.7,4.05,262.0,583.77,486.73
2018,12,19,10,0,420.0,130.0,0.7,4.5,290.0,609.41,504.48
2018,12,19,10,15,411.0,143.0,0.9,5.25,309.5,612.18,505.71
2018,12,19,10,30,402.0,156.0,1.1,6.0,329.0,612.81,505.35
2018,12,19,10,45,384.5,168.5,1.3,6.7,341.0,602.64,496.5
2018,12,19,11,0,367.0,181.0,1.5,7.4,353.0,569.0,470.1
2018,12,19,11,15,344.5,192.5,1.6,7.7,358.0,551.12,455.22
2018,12,19,11,30,322.0,204.0,1.7,8.0,363.0,532.45,439.54
2018,12,19,11,45,292.5,212.5,1.8,8.3,358.5,503.56,415.78
2018,12,19,12,0,263.0,221.0,1.9,8.6,354.0,474.95,392.18
2018,12,19,12,15,284.0,217.5,1.85,8.75,361.5,474.67,391.86
2018,12,19,12,30,305.0,214.0,1.8,8.9,369.0,472.26,389.59
2018,12,19,12,45,316.0,209.0,1.8,9.0,367.5,458.49,378.39
2018,12,19,13,0,327.0,204.0,1.8,9.1,366.0,443.14,365.85
2018,12,19,13,15,336.0,196.0,1.75,9.1,358.5,421.75,348.31
2018,12,19,13,30,345.0,188.0,1.7,9.1,351.0,399.01,329.38
2018,12,19,13,45,337.5,179.5,1.65,9.1,333.0,365.2,301.09
2018,12,19,14,0,330.0,171.0,1.6,9.1,315.0,331.73,272.66
2018,12,19,14,15,303.5,162.5,1.5,9.0,288.0,290.13,237.21
2018,12,19,14,30,277.0,154.0,1.4,8.9,261.0,251.18,203.63
2018,12,19,14,45,320.5,134.5,1.25,8.75,248.0,229.07,182.26
2018,12,19,15,0,364.0,115.0,1.1,8.6,235.0,207.78,160.39
2018,12,19,15,15,469.0,90.5,1.0,8.2,225.5,184.34,133.78
2018,12,19,15,30,574.0,66.0,0.9,7.8,216.0,151.75,99.36
2018,12,19,15,45,472.0,62.0,0.8,7.35,171.5,99.58,61.08
2018,12,19,16,0,370.0,58.0,0.7,6.9,127.0,57.19,36.31
2018,12,19,16,15,345.0,46.0,0.75,6.65,97.0,37.44,27.99
2018,12,19,16,30,320.0,34.0,0.8,6.4,67.0,28.04,18.47
2018,12,19,16,45,183.5,21.5,0.85,6.15,38.5,17.62,0.97
2018,12,19,17,0,47.0,9.0,0.9,5.9,10.0,7.08,0.0
2018,12,19,17,15,23.5,4.5,0.9,5.85,5.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.45,4.65,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.6,4.8,3.0,10.29,0.0
2018,12,20,7,45,5.0,7.0,1.7,4.9,7.0,9.6,0.0
2018,12,20,8,0,0.0,11.0,1.8,5.0,11.0,8.35,0.97
2018,12,20,8,15,0.0,15.0,1.85,5.2,15.0,11.39,4.15
2018,12,20,8,30,0.0,19.0,1.9,5.4,19.0,14.44,7.0
2018,12,20,8,45,0.0,23.5,2.0,5.55,23.5,17.88,10.15
2018,12,20,9,0,0.0,28.0,2.1,5.7,28.0,21.32,13.26
2018,12,20,9,15,0.0,28.0,2.2,5.9,28.0,21.33,13.28
2018,12,20,9,30,0.0,28.0,2.3,6.1,28.0,21.33,13.27
2018,12,20,9,45,0.0,30.0,2.45,6.35,30.0,22.87,14.59
2018,12,20,10,0,0.0,32.0,2.6,6.6,32.0,24.41,15.9
2018,12,20,10,15,0.0,32.0,2.65,6.75,32.0,24.42,15.87
2018,12,20,10,30,0.0,32.0,2.7,6.9,32.0,24.43,15.83
2018,12,20,10,45,0.0,36.0,2.75,7.1,36.0,27.51,18.48
2018,12,20,11,0,0.0,40.0,2.8,7.3,40.0,30.59,21.12
2018,12,20,11,15,0.0,35.0,2.9,7.4,35.0,26.76,17.74
2018,12,20,11,30,0.0,30.0,3.0,7.5,30.0,22.93,14.37
2018,12,20,11,45,0.0,42.5,3.1,7.65,42.5,32.53,22.7
2018,12,20,12,0,0.0,55.0,3.2,7.8,55.0,42.16,31.02
2018,12,20,12,15,0.0,48.0,3.25,7.9,48.0,36.77,26.32
2018,12,20,12,30,0.0,41.0,3.3,8.0,41.0,31.38,21.65
2018,12,20,12,45,0.0,41.0,3.35,8.15,41.0,31.38,21.64
2018,12,20,13,0,0.0,41.0,3.4,8.3,41.0,31.37,21.64
2018,12,20,13,15,0.0,41.0,3.45,8.4,41.0,31.37,21.64
2018,12,20,13,30,0.0,41.0,3.5,8.5,41.0,31.36,21.65
2018,12,20,13,45,0.0,37.0,3.55,8.65,37.0,28.28,18.99
2018,12,20,14,0,0.0,33.0,3.6,8.8,33.0,25.2,16.34
2018,12,20,14,15,0.0,26.0,3.9,9.7,26.0,19.83,11.62
2018,12,20,14,30,0.0,19.0,4.2,10.6,19.0,14.47,6.93
2018,12,20,14,45,0.0,17.5,4.5,11.55,17.5,13.32,5.91
2018,12,20,15,0,0.0,16.0,4.8,12.5,16.0,12.17,4.88
2018,12,20,15,15,0.0,13.0,4.9,13.05,13.0,9.87,2.88
2018,12,20,15,30,0.0,10.0,5.0,13.6,10.0,7.59,0.88
2018,12,20,15,45,0.0,8.5,5.1,14.15,8.5,6.44,0.0
2018,12,20,16,0,0.0,7.0,5.2,14.7,7.0,5.3,0.0
2018,12,20,16,15,0.0,6.0,5.5,15.05,6.0,4.54,0.0
2018,12,20,16,30,0.0,5.0,5.8,15.4,5.0,3.78,0.0
2018,12,20,16,45,0.0,3.5,6.15,15.75,3.5,2.64,0.0
2018,12,20,17,0,0.0,2.0,6.5,16.1,2.0,1.57,0.0
2018,12,20,17,15,0.0,1.0,6.6,16.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.85,16.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,17.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,16.25,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
